Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.10.2015;17:15:00;2637;61.2;34
23.10.2015;17:25:00;2072;61.6;36
23.10.2015;17:35:00;1469;61.8;37
23.10.2015;17:45:00;964;62.0;37
23.10.2015;17:55:00;534;62.1;38
23.10.2015;18:05:00;295;62.2;38
23.10.2015;18:15:00;110;62.2;37
23.10.2015;18:25:00;8;62.2;36
24.10.2015;08:00:00;158;0;28
24.10.2015;08:10:00;420;0;29
24.10.2015;08:20:00;581;0.1;30
24.10.2015;08:30:00;635;0.2;31
24.10.2015;08:40:00;1046;0.4;31
24.10.2015;08:50:00;1821;0.6;32
24.10.2015;09:00:00;2879;1.1;32
24.10.2015;09:10:00;3011;1.5;33
24.10.2015;09:20:00;3485;2.1;35
24.10.2015;09:30:00;3969;2.8;36
24.10.2015;09:40:00;7323;3.9;38
24.10.2015;09:50:00;9247;5.3;37
24.10.2015;10:00:00;10980;7.1;36
24.10.2015;10:10:00;12055;9.1;36
24.10.2015;10:20:00;11531;11.1;35
24.10.2015;10:30:00;10862;13.0;35
24.10.2015;10:40:00;9497;14.6;36
24.10.2015;10:50:00;9762;16.2;38
24.10.2015;11:00:00;11955;18.1;38
24.10.2015;11:10:00;11498;20.1;38
24.10.2015;11:20:00;12399;22.1;37
24.10.2015;11:30:00;15104;24.3;37
24.10.2015;11:40:00;14251;26.9;35
24.10.2015;11:50:00;15770;29.5;35
24.10.2015;12:00:00;20218;32.7;37
24.10.2015;12:10:00;20425;36.4;36
24.10.2015;12:20:00;24641;40.3;38
24.10.2015;12:30:00;23372;44.1;37
24.10.2015;12:40:00;23977;48.4;39
24.10.2015;12:50:00;27623;52.6;39
24.10.2015;13:00:00;23754;56.7;39
24.10.2015;13:10:00;28021;61.3;40
24.10.2015;13:20:00;21021;64.8;37
24.10.2015;13:30:00;30384;69.6;41
24.10.2015;13:40:00;31549;74.8;41
24.10.2015;13:50:00;33212;80.3;42
24.10.2015;14:00:00;33728;85.8;43
24.10.2015;14:10:00;27091;90.4;40
24.10.2015;14:20:00;26912;95.0;40
24.10.2015;14:30:00;28221;99.5;41
24.10.2015;14:40:00;28940;104.2;41
24.10.2015;14:50:00;27980;108.9;40
24.10.2015;15:00:00;29624;114.1;41
24.10.2015;15:10:00;32568;119.3;42
24.10.2015;15:20:00;29842;124.4;41
24.10.2015;15:30:00;22831;128.6;39
24.10.2015;15:40:00;18783;132.0;37
24.10.2015;15:50:00;19173;134.9;36
24.10.2015;16:00:00;18256;138.0;36
24.10.2015;16:10:00;13073;140.4;37
24.10.2015;16:20:00;10535;142.3;35
24.10.2015;16:30:00;8638;143.8;36
24.10.2015;16:40:00;7414;145.1;38
24.10.2015;16:50:00;6375;146.2;36
24.10.2015;17:00:00;5493;147.1;38
24.10.2015;17:10:00;4470;147.9;37
24.10.2015;17:20:00;3781;148.6;38
24.10.2015;17:30:00;3060;149.1;36
24.10.2015;17:40:00;2347;149.5;37
24.10.2015;17:50:00;1660;149.8;38
24.10.2015;18:00:00;1024;150.0;38
24.10.2015;18:10:00;388;150.1;39
24.10.2015;18:20:00;46;150.1;38
24.10.2015;18:30:00;1;150.1;37
25.10.2015;07:05:00;0;0;27
25.10.2015;07:15:00;282;0;28
25.10.2015;07:25:00;548;0.1;29
25.10.2015;07:35:00;642;0.2;30
25.10.2015;07:45:00;963;0.3;30
25.10.2015;07:55:00;2207;0.6;31
25.10.2015;08:05:00;2577;1.1;31
25.10.2015;08:15:00;3496;1.6;32
25.10.2015;08:25:00;3565;2.2;34
25.10.2015;08:35:00;4279;2.9;36
25.10.2015;08:45:00;3503;3.5;38
25.10.2015;08:55:00;2861;4.0;38
25.10.2015;09:05:00;1843;4.3;38
25.10.2015;09:15:00;2873;4.8;39
25.10.2015;09:25:00;4496;5.4;35
25.10.2015;09:35:00;6923;6.5;38
25.10.2015;09:45:00;5827;7.5;35
25.10.2015;09:55:00;9030;8.8;38
25.10.2015;10:05:00;13178;10.9;38
25.10.2015;10:15:00;9618;12.7;38
25.10.2015;10:25:00;9640;14.3;36
25.10.2015;10:35:00;10919;16.1;35
25.10.2015;10:45:00;15250;18.1;38
25.10.2015;10:55:00;11656;20.6;36
25.10.2015;11:05:00;13066;22.5;35
25.10.2015;11:15:00;15952;25.2;36
25.10.2015;11:25:00;13309;27.7;38
25.10.2015;11:35:00;12680;29.5;36
25.10.2015;11:45:00;18812;32.4;36
25.10.2015;11:55:00;15460;35.2;38
25.10.2015;12:05:00;10260;36.9;38
25.10.2015;12:15:00;16099;39.2;37
25.10.2015;12:25:00;14118;41.6;36
25.10.2015;12:35:00;16324;44.0;34
25.10.2015;12:45:00;14667;46.5;35
25.10.2015;12:55:00;14766;49.5;35
25.10.2015;13:05:00;27805;53.8;40
25.10.2015;13:15:00;28432;58.1;40
25.10.2015;13:25:00;27469;62.8;40
25.10.2015;13:35:00;31217;68.0;41
25.10.2015;13:45:00;25675;72.6;40
25.10.2015;13:55:00;29727;77.3;40
25.10.2015;14:05:00;30234;82.4;41
25.10.2015;14:15:00;28314;87.2;40
25.10.2015;14:25:00;28732;91.9;40
25.10.2015;14:35:00;28300;96.7;41
25.10.2015;14:45:00;27620;101.1;39
25.10.2015;14:55:00;25467;105.6;40
25.10.2015;15:05:00;23455;109.4;38
25.10.2015;15:15:00;22453;113.2;38
25.10.2015;15:25:00;20872;116.8;37
25.10.2015;15:35:00;9285;119.4;35
25.10.2015;15:45:00;15650;121.5;37
25.10.2015;15:55:00;11241;123.6;38
25.10.2015;16:05:00;10422;125.3;37
25.10.2015;16:15:00;9574;127.0;35
25.10.2015;16:25:00;7900;128.4;35
25.10.2015;16:35:00;4134;129.3;37
25.10.2015;16:45:00;2297;129.7;39
25.10.2015;16:55:00;957;129.9;39
25.10.2015;17:05:00;350;130.0;38
25.10.2015;17:15:00;173;130.0;37
25.10.2015;17:25:00;104;130.0;37
25.10.2015;17:35:00;6;130.0;37
26.10.2015;07:10:00;12;0;28
26.10.2015;07:20:00;175;0;28
26.10.2015;07:30:00;293;0;29
26.10.2015;07:40:00;425;0.1;30
26.10.2015;07:50:00;656;0.2;30
26.10.2015;08:00:00;812;0.3;31
26.10.2015;08:10:00;1147;0.5;31
26.10.2015;08:20:00;1428;0.7;32
26.10.2015;08:30:00;1704;1.0;32
26.10.2015;08:40:00;1954;1.3;33
26.10.2015;08:50:00;2048;1.6;34
26.10.2015;09:00:00;2481;2.0;35
26.10.2015;09:10:00;2720;2.5;36
26.10.2015;09:20:00;3231;3.0;37
26.10.2015;09:30:00;3603;3.6;38
26.10.2015;09:40:00;3755;4.2;37
26.10.2015;09:50:00;3744;4.8;36
26.10.2015;10:00:00;4229;5.5;38
26.10.2015;10:10:00;5713;6.4;36
26.10.2015;10:20:00;7233;7.5;38
26.10.2015;10:30:00;7992;8.8;35
26.10.2015;10:40:00;8632;10.2;35
26.10.2015;10:50:00;10477;11.9;37
26.10.2015;11:00:00;9997;13.6;38
26.10.2015;11:10:00;11140;15.4;38
26.10.2015;11:20:00;10942;17.1;37
26.10.2015;11:30:00;10593;19.0;36
26.10.2015;11:40:00;10450;20.6;35
26.10.2015;11:50:00;10080;22.3;35
26.10.2015;12:00:00;11414;24.2;36
26.10.2015;12:10:00;12823;26.2;37
26.10.2015;12:20:00;12416;28.3;38
26.10.2015;12:30:00;13246;30.5;38
26.10.2015;12:40:00;15714;32.8;38
26.10.2015;12:50:00;23839;36.4;36
26.10.2015;13:00:00;22196;40.5;38
26.10.2015;13:10:00;15562;43.2;38
26.10.2015;13:20:00;14711;45.5;38
26.10.2015;13:30:00;14693;47.9;38
26.10.2015;13:40:00;14416;50.3;38
26.10.2015;13:50:00;13224;52.6;37
26.10.2015;14:00:00;11723;54.6;36
26.10.2015;14:10:00;8431;56.3;35
26.10.2015;14:20:00;12492;58.3;35
26.10.2015;14:30:00;8924;59.9;38
26.10.2015;14:40:00;7976;61.4;38
26.10.2015;14:50:00;15586;63.8;36
26.10.2015;15:00:00;25033;68.0;39
26.10.2015;15:10:00;16863;71.5;36
26.10.2015;15:20:00;20105;74.8;38
26.10.2015;15:30:00;11381;77.0;38
26.10.2015;15:40:00;9092;78.4;37
26.10.2015;15:50:00;4996;79.4;34
26.10.2015;16:00:00;2401;80.0;36
26.10.2015;16:10:00;9989;81.5;35
26.10.2015;16:20:00;8636;83.1;37
26.10.2015;16:30:00;4886;84.0;37
26.10.2015;16:40:00;2384;84.5;38
26.10.2015;16:50:00;1375;84.8;39
26.10.2015;17:00:00;817;85.0;39
26.10.2015;17:10:00;325;85.0;39
26.10.2015;17:20:00;112;85.1;38
26.10.2015;17:30:00;6;85.1;37
27.10.2015;07:10:00;9;0;27
27.10.2015;07:20:00;215;0;28
27.10.2015;07:30:00;372;0;29
27.10.2015;07:40:00;492;0.1;30
27.10.2015;07:50:00;680;0.2;30
27.10.2015;08:00:00;942;0.4;31
27.10.2015;08:10:00;983;0.5;31
27.10.2015;08:20:00;1204;0.7;32
27.10.2015;08:30:00;1229;0.9;32
27.10.2015;08:40:00;1509;1.1;32
27.10.2015;08:50:00;1752;1.4;33
27.10.2015;09:00:00;2175;1.8;34
27.10.2015;09:10:00;2507;2.2;35
27.10.2015;09:20:00;3183;2.7;36
27.10.2015;09:30:00;3705;3.3;38
27.10.2015;09:40:00;4866;4.1;37
27.10.2015;09:50:00;4901;4.9;36
27.10.2015;10:00:00;5129;5.7;38
27.10.2015;10:10:00;4673;6.5;35
27.10.2015;10:20:00;4681;7.3;37
27.10.2015;10:30:00;5387;8.2;37
27.10.2015;10:40:00;5964;9.1;37
27.10.2015;10:50:00;6901;10.3;36
27.10.2015;11:00:00;7662;11.5;38
27.10.2015;11:10:00;9051;12.9;36
27.10.2015;11:20:00;11306;14.7;35
27.10.2015;11:30:00;9206;16.3;35
27.10.2015;11:40:00;9281;17.9;36
27.10.2015;11:50:00;8388;19.3;38
27.10.2015;12:00:00;8744;20.7;36
27.10.2015;12:10:00;9532;22.3;35
27.10.2015;12:20:00;9398;23.9;36
27.10.2015;12:30:00;9495;25.5;38
27.10.2015;12:40:00;10934;27.3;38
27.10.2015;12:50:00;13766;29.4;38
27.10.2015;13:00:00;9743;31.1;37
27.10.2015;13:10:00;11989;32.9;36
27.10.2015;13:20:00;11986;34.9;36
27.10.2015;13:30:00;10530;36.8;35
27.10.2015;13:40:00;11295;38.7;35
27.10.2015;13:50:00;11139;40.5;36
27.10.2015;14:00:00;10191;42.2;38
27.10.2015;14:10:00;11334;44.0;38
27.10.2015;14:20:00;10355;45.7;38
27.10.2015;14:30:00;12224;47.7;37
27.10.2015;14:40:00;21248;50.4;38
27.10.2015;14:50:00;15675;53.9;35
27.10.2015;15:00:00;16927;57.0;36
27.10.2015;15:10:00;12375;59.1;37
27.10.2015;15:20:00;11490;61.2;37
27.10.2015;15:30:00;10896;63.2;36
27.10.2015;15:40:00;16926;65.6;38
27.10.2015;15:50:00;12799;68.0;37
27.10.2015;16:00:00;6304;69.3;35
27.10.2015;16:10:00;7490;70.6;38
27.10.2015;16:20:00;5518;71.7;36
27.10.2015;16:30:00;2646;72.2;38
27.10.2015;16:40:00;942;72.4;38
27.10.2015;16:50:00;549;72.5;38
27.10.2015;17:00:00;571;72.6;38
27.10.2015;17:10:00;301;72.7;38
27.10.2015;17:20:00;32;72.7;37
28.10.2015;07:15:00;3;0;28
28.10.2015;07:25:00;139;0;29
28.10.2015;07:35:00;214;0;30
28.10.2015;07:45:00;288;0;30
28.10.2015;07:55:00;443;0.1;31
28.10.2015;08:05:00;631;0.2;31
28.10.2015;08:15:00;1311;0.4;32
28.10.2015;08:25:00;1939;0.7;32
28.10.2015;08:35:00;2199;1.1;33
28.10.2015;08:45:00;3182;1.5;34
28.10.2015;08:55:00;4231;2.2;36
28.10.2015;09:05:00;6662;3.2;38
28.10.2015;09:15:00;7905;4.5;36
28.10.2015;09:25:00;6471;5.6;37
28.10.2015;09:35:00;6719;6.8;37
28.10.2015;09:45:00;7044;7.9;35
28.10.2015;09:55:00;5082;8.8;37
28.10.2015;10:05:00;6369;9.8;37
28.10.2015;10:15:00;5112;10.7;36
28.10.2015;10:25:00;6921;11.8;38
28.10.2015;10:35:00;12481;13.7;38
28.10.2015;10:45:00;14848;16.5;36
28.10.2015;10:55:00;12412;18.6;37
28.10.2015;11:05:00;16664;21.3;36
28.10.2015;11:15:00;15158;24.1;38
28.10.2015;11:25:00;21336;27.7;36
28.10.2015;11:35:00;22818;31.5;37
28.10.2015;11:45:00;23466;35.3;37
28.10.2015;11:55:00;24279;39.3;38
28.10.2015;12:05:00;25709;43.5;39
28.10.2015;12:15:00;25507;47.9;39
28.10.2015;12:25:00;23659;51.9;38
28.10.2015;12:35:00;27536;56.5;40
28.10.2015;12:45:00;27086;61.0;40
28.10.2015;12:55:00;24440;65.1;38
28.10.2015;13:05:00;28787;70.0;41
28.10.2015;13:15:00;29230;74.8;41
28.10.2015;13:25:00;28512;79.6;40
28.10.2015;13:35:00;29060;84.4;41
28.10.2015;13:45:00;29218;89.3;40
28.10.2015;13:55:00;29200;94.2;41
28.10.2015;14:05:00;30327;99.3;41
28.10.2015;14:15:00;29243;104.2;40
28.10.2015;14:25:00;28310;109.0;40
28.10.2015;14:35:00;27505;113.7;40
28.10.2015;14:45:00;26003;118.1;40
28.10.2015;14:55:00;26087;122.4;40
28.10.2015;15:05:00;24563;126.6;39
28.10.2015;15:15:00;24048;130.6;39
28.10.2015;15:25:00;20617;134.2;37
28.10.2015;15:35:00;19352;137.5;36
28.10.2015;15:45:00;15395;140.3;35
28.10.2015;15:55:00;10181;142.2;35
28.10.2015;16:05:00;2828;142.8;37
28.10.2015;16:15:00;8869;144.0;36
28.10.2015;16:25:00;3591;144.8;37
28.10.2015;16:35:00;1667;145.1;38
28.10.2015;16:45:00;915;145.3;38
28.10.2015;16:55:00;493;145.4;39
28.10.2015;17:05:00;313;145.5;39
28.10.2015;17:15:00;148;145.5;39
28.10.2015;17:25:00;1;145.5;37
29.10.2015;07:05:00;4;0;27
29.10.2015;07:15:00;0;0;28
29.10.2015;07:25:00;222;0;29
29.10.2015;07:35:00;312;0;30
29.10.2015;07:45:00;845;0.1;31
29.10.2015;07:55:00;1157;0.3;31
29.10.2015;08:05:00;1736;0.6;32
29.10.2015;08:15:00;1390;0.8;32
29.10.2015;08:25:00;1357;1.1;33
29.10.2015;08:35:00;1658;1.3;33
29.10.2015;08:45:00;2617;1.7;34
29.10.2015;08:55:00;3521;2.2;35
29.10.2015;09:05:00;2607;2.7;37
29.10.2015;09:15:00;3082;3.2;37
29.10.2015;09:25:00;3242;3.7;38
29.10.2015;09:35:00;2824;4.2;39
29.10.2015;09:45:00;3241;4.7;34
29.10.2015;09:55:00;3473;5.3;36
29.10.2015;10:05:00;4395;6.0;38
29.10.2015;10:15:00;6031;6.9;35
29.10.2015;10:25:00;8472;8.2;37
29.10.2015;10:35:00;10570;9.9;38
29.10.2015;10:45:00;9539;11.5;37
29.10.2015;10:55:00;12158;13.4;36
29.10.2015;11:05:00;10436;15.3;36
29.10.2015;11:15:00;9707;17.0;35
29.10.2015;11:25:00;10384;18.6;37
29.10.2015;11:35:00;10634;20.3;38
29.10.2015;11:45:00;13713;22.5;38
29.10.2015;11:55:00;10661;24.5;37
29.10.2015;12:05:00;7031;25.8;35
29.10.2015;12:15:00;7833;27.0;37
29.10.2015;12:25:00;6298;28.1;37
29.10.2015;12:35:00;9536;29.6;35
29.10.2015;12:45:00;8599;31.1;37
29.10.2015;12:55:00;7109;32.3;37
29.10.2015;13:05:00;8245;33.6;35
29.10.2015;13:15:00;8899;35.1;36
29.10.2015;13:25:00;10848;36.8;37
29.10.2015;13:35:00;13664;39.0;37
29.10.2015;13:45:00;14420;41.3;38
29.10.2015;13:55:00;14224;43.8;37
29.10.2015;14:05:00;12202;45.9;38
29.10.2015;14:15:00;9705;47.6;38
29.10.2015;14:25:00;6736;48.8;36
29.10.2015;14:35:00;7964;50.1;36
29.10.2015;14:45:00;7904;51.4;38
29.10.2015;14:55:00;8040;52.7;36
29.10.2015;15:05:00;8406;54.1;35
29.10.2015;15:15:00;5558;55.2;38
29.10.2015;15:25:00;4131;56.0;35
29.10.2015;15:35:00;4314;56.7;36
29.10.2015;15:45:00;3574;57.3;38
29.10.2015;15:55:00;2622;57.8;39
29.10.2015;16:05:00;2017;58.1;35
29.10.2015;16:15:00;1637;58.4;36
29.10.2015;16:25:00;1051;58.6;37
29.10.2015;16:35:00;517;58.7;37
29.10.2015;16:45:00;345;58.8;37
29.10.2015;16:55:00;203;58.8;38
29.10.2015;17:05:00;0;58.9;36
30.10.2015;07:15:00;4;0;28
30.10.2015;07:25:00;47;0;28
30.10.2015;07:35:00;173;0;29
30.10.2015;07:45:00;386;0;30
30.10.2015;07:55:00;683;0.1;31
30.10.2015;08:05:00;845;0.3;31
30.10.2015;08:15:00;887;0.4;32
30.10.2015;08:25:00;1089;0.6;32
30.10.2015;08:35:00;1682;0.8;33
30.10.2015;08:45:00;1957;1.2;33
30.10.2015;08:55:00;2384;1.5;34
30.10.2015;09:05:00;3140;2.0;35
30.10.2015;09:15:00;3375;2.6;37
30.10.2015;09:25:00;3358;3.1;38
30.10.2015;09:35:00;3066;3.6;39
30.10.2015;09:45:00;3687;4.3;34
30.10.2015;09:55:00;4858;5.0;37
30.10.2015;10:05:00;5917;6.0;37
30.10.2015;10:15:00;5901;7.0;37
30.10.2015;10:25:00;5796;7.9;37
30.10.2015;10:35:00;6479;9.0;37
30.10.2015;10:45:00;6367;10.1;35
30.10.2015;10:55:00;6546;11.1;38
30.10.2015;11:05:00;7738;12.4;35
30.10.2015;11:15:00;7714;13.7;36
30.10.2015;11:25:00;7751;14.9;38
30.10.2015;11:35:00;7756;16.2;36
30.10.2015;11:45:00;8354;17.6;35
30.10.2015;11:55:00;8924;19.0;38
30.10.2015;12:05:00;8835;20.5;37
30.10.2015;12:15:00;8637;21.9;35
30.10.2015;12:25:00;7849;23.3;35
30.10.2015;12:35:00;7444;24.6;38
30.10.2015;12:45:00;8102;25.9;36
30.10.2015;12:55:00;8125;27.3;35
30.10.2015;13:05:00;9015;28.7;37
30.10.2015;13:15:00;8734;30.2;38
30.10.2015;13:25:00;8411;31.6;36
30.10.2015;13:35:00;9351;33.2;35
30.10.2015;13:45:00;9167;34.7;36
30.10.2015;13:55:00;8406;36.1;38
30.10.2015;14:05:00;7402;37.4;36
30.10.2015;14:15:00;6998;38.6;36
30.10.2015;14:25:00;6495;39.7;37
30.10.2015;14:35:00;6249;40.8;34
30.10.2015;14:45:00;5919;41.8;38
30.10.2015;14:55:00;5928;42.7;35
30.10.2015;15:05:00;5564;43.7;38
30.10.2015;15:15:00;5136;44.5;34
30.10.2015;15:25:00;4982;45.4;37
30.10.2015;15:35:00;4419;46.1;37
30.10.2015;15:45:00;4101;46.8;36
30.10.2015;15:55:00;3797;47.5;38
30.10.2015;16:05:00;3064;48.0;39
30.10.2015;16:15:00;2105;48.4;35
30.10.2015;16:25:00;1712;48.7;36
30.10.2015;16:35:00;1443;48.9;37
30.10.2015;16:45:00;779;49.1;37
30.10.2015;16:55:00;344;49.1;38
30.10.2015;17:05:00;113;49.2;37
30.10.2015;17:15:00;5;49.2;36
30.10.2015;17:25:00;0;49.2;36
31.10.2015;07:15:00;4;0;28
31.10.2015;07:25:00;23;0;28
31.10.2015;07:35:00;192;0;29
31.10.2015;07:45:00;288;0;30
31.10.2015;07:55:00;395;0.1;31
31.10.2015;08:05:00;597;0.2;31
31.10.2015;08:15:00;650;0.3;32
31.10.2015;08:25:00;739;0.4;32
31.10.2015;08:35:00;1232;0.6;33
31.10.2015;08:45:00;1425;0.8;33
31.10.2015;08:55:00;1656;1.1;33
31.10.2015;09:05:00;2207;1.4;34
31.10.2015;09:15:00;2464;1.8;35
31.10.2015;09:25:00;2630;2.3;36
31.10.2015;09:35:00;3027;2.8;37
31.10.2015;09:45:00;3054;3.3;38
31.10.2015;09:55:00;3286;3.8;38
31.10.2015;10:05:00;3569;4.4;35
31.10.2015;10:15:00;3936;5.1;37
31.10.2015;10:25:00;3781;5.8;39
31.10.2015;10:35:00;4402;6.5;35
31.10.2015;10:45:00;4670;7.2;38
31.10.2015;10:55:00;4219;8.0;36
31.10.2015;11:05:00;4278;8.7;36
31.10.2015;11:15:00;4141;9.4;38
31.10.2015;11:25:00;4241;10.1;35
31.10.2015;11:35:00;5288;10.9;37
31.10.2015;11:45:00;5514;11.9;36
31.10.2015;11:55:00;5840;12.8;37
31.10.2015;12:05:00;5974;13.8;35
31.10.2015;12:15:00;6262;14.8;37
31.10.2015;12:25:00;6222;15.9;34
31.10.2015;12:35:00;6384;16.9;38
31.10.2015;12:45:00;5808;17.9;35
31.10.2015;12:55:00;5261;18.8;38
31.10.2015;13:05:00;4998;19.6;34
31.10.2015;13:15:00;4802;20.4;37
31.10.2015;13:25:00;5159;21.3;37
31.10.2015;13:35:00;5167;22.1;36
31.10.2015;13:45:00;5242;23.0;38
31.10.2015;13:55:00;5768;23.9;36
31.10.2015;14:05:00;5522;24.9;38
31.10.2015;14:15:00;4751;25.7;36
31.10.2015;14:25:00;5295;26.6;38
31.10.2015;14:35:00;4980;27.4;35
31.10.2015;14:45:00;4451;28.2;38
31.10.2015;14:55:00;4386;28.9;35
31.10.2015;15:05:00;4086;29.6;36
31.10.2015;15:15:00;3288;30.2;38
31.10.2015;15:25:00;2903;30.7;39
31.10.2015;15:35:00;2941;31.1;35
31.10.2015;15:45:00;2157;31.5;36
31.10.2015;15:55:00;1699;31.9;37
31.10.2015;16:05:00;1735;32.1;38
31.10.2015;16:15:00;1318;32.4;38
31.10.2015;16:25:00;861;32.5;38
31.10.2015;16:35:00;435;32.6;38
31.10.2015;16:45:00;284;32.7;39
31.10.2015;16:55:00;145;32.7;39
31.10.2015;17:05:00;15;32.7;37
31.10.2015;17:15:00;4;32.7;36
01.11.2015;07:15:00;9;0;28
01.11.2015;07:25:00;171;0;29
01.11.2015;07:35:00;331;0;30
01.11.2015;07:45:00;496;0.1;31
01.11.2015;07:55:00;813;0.2;31
01.11.2015;08:05:00;982;0.4;32
01.11.2015;08:15:00;1247;0.6;32
01.11.2015;08:25:00;1996;0.9;33
01.11.2015;08:35:00;2636;1.3;33
01.11.2015;08:45:00;2799;1.7;34
01.11.2015;08:55:00;3050;2.2;36
01.11.2015;09:05:00;3761;2.8;37
01.11.2015;09:15:00;4573;3.6;39
01.11.2015;09:25:00;5745;4.4;35
01.11.2015;09:35:00;6921;5.5;38
01.11.2015;09:45:00;9154;6.9;37
01.11.2015;09:55:00;9999;8.6;36
01.11.2015;10:05:00;11405;10.5;35
01.11.2015;10:15:00;10725;12.3;35
01.11.2015;10:25:00;10474;14.2;35
01.11.2015;10:35:00;10013;15.9;36
01.11.2015;10:45:00;9667;17.5;38
01.11.2015;10:55:00;9403;19.1;38
01.11.2015;11:05:00;9457;20.6;36
01.11.2015;11:15:00;9214;22.2;35
01.11.2015;11:25:00;10568;23.9;36
01.11.2015;11:35:00;11690;25.8;36
01.11.2015;11:45:00;14155;28.0;38
01.11.2015;11:55:00;14937;30.5;38
01.11.2015;12:05:00;21492;33.6;36
01.11.2015;12:15:00;30419;38.5;41
01.11.2015;12:25:00;15367;42.0;35
01.11.2015;12:35:00;21158;45.5;37
01.11.2015;12:45:00;27970;50.2;40
01.11.2015;12:55:00;27739;54.8;40
01.11.2015;13:05:00;28794;59.6;41
01.11.2015;13:15:00;29014;64.4;41
01.11.2015;13:25:00;29315;69.3;41
01.11.2015;13:35:00;29532;74.2;41
01.11.2015;13:45:00;29603;79.1;41
01.11.2015;13:55:00;29035;84.0;41
01.11.2015;14:05:00;28686;88.8;41
01.11.2015;14:15:00;28000;93.5;41
01.11.2015;14:25:00;27145;98.0;40
01.11.2015;14:35:00;27062;102.6;40
01.11.2015;14:45:00;26106;107.0;40
01.11.2015;14:55:00;24749;111.1;40
01.11.2015;15:05:00;24098;115.1;39
01.11.2015;15:15:00;22961;119.0;39
01.11.2015;15:25:00;21496;122.7;38
01.11.2015;15:35:00;18369;125.9;36
01.11.2015;15:45:00;12722;128.2;38
01.11.2015;15:55:00;11355;130.2;37
01.11.2015;16:05:00;10563;132.0;36
01.11.2015;16:15:00;7603;133.4;35
01.11.2015;16:25:00;3773;134.2;38
01.11.2015;16:35:00;2203;134.6;39
01.11.2015;16:45:00;678;134.8;39
01.11.2015;16:55:00;418;134.9;36
01.11.2015;17:05:00;218;134.9;38
01.11.2015;17:15:00;27;134.9;38
01.11.2015;17:25:00;4;134.9;37
02.11.2015;07:15:00;0;0;28
02.11.2015;07:25:00;91;0;29
02.11.2015;07:35:00;325;0;30
02.11.2015;07:45:00;521;0.1;30
02.11.2015;07:55:00;581;0.2;31
02.11.2015;08:05:00;569;0.3;32
02.11.2015;08:15:00;1048;0.4;32
02.11.2015;08:25:00;1878;0.7;32
02.11.2015;08:35:00;2376;1.1;33
02.11.2015;08:45:00;3639;1.6;34
02.11.2015;08:55:00;3809;2.3;36
02.11.2015;09:05:00;4201;2.9;37
02.11.2015;09:15:00;3791;3.6;39
02.11.2015;09:25:00;4052;4.3;34
02.11.2015;09:35:00;4941;5.1;37
02.11.2015;09:45:00;5671;6.0;38
02.11.2015;09:55:00;6577;7.0;37
02.11.2015;10:05:00;5584;7.9;37
02.11.2015;10:15:00;6935;9.0;37
02.11.2015;10:25:00;6453;10.1;34
02.11.2015;10:35:00;7832;11.4;38
02.11.2015;10:45:00;7489;12.7;37
02.11.2015;10:55:00;7330;13.9;35
02.11.2015;11:05:00;9465;15.4;37
02.11.2015;11:15:00;11632;17.3;38
02.11.2015;11:25:00;11276;19.2;38
02.11.2015;11:35:00;13910;21.4;38
02.11.2015;11:45:00;12696;23.5;37
02.11.2015;11:55:00;14128;25.8;37
02.11.2015;12:05:00;15213;28.3;37
02.11.2015;12:15:00;17437;31.2;35
02.11.2015;12:25:00;13222;33.5;37
02.11.2015;12:35:00;13873;35.7;37
02.11.2015;12:45:00;11177;37.6;38
02.11.2015;12:55:00;12392;39.6;38
02.11.2015;13:05:00;15317;42.0;38
02.11.2015;13:15:00;14968;44.4;37
02.11.2015;13:25:00;12931;46.5;38
02.11.2015;13:35:00;13311;48.7;38
02.11.2015;13:45:00;13648;50.9;38
02.11.2015;13:55:00;11466;52.7;37
02.11.2015;14:05:00;10760;54.4;37
02.11.2015;14:15:00;12220;56.4;36
02.11.2015;14:25:00;11321;58.4;35
02.11.2015;14:35:00;17943;60.9;37
02.11.2015;14:45:00;26485;65.4;39
02.11.2015;14:55:00;24270;69.5;38
02.11.2015;15:05:00;22981;73.3;38
02.11.2015;15:15:00;21899;77.0;37
02.11.2015;15:25:00;21200;80.6;36
02.11.2015;15:35:00;17327;83.7;35
02.11.2015;15:45:00;11969;85.9;35
02.11.2015;15:55:00;11238;87.7;37
02.11.2015;16:05:00;9830;89.4;38
02.11.2015;16:15:00;6476;90.7;37
02.11.2015;16:25:00;3039;91.3;39
02.11.2015;16:35:00;1934;91.7;39
02.11.2015;16:45:00;698;91.8;39
02.11.2015;16:55:00;397;91.9;39
02.11.2015;17:05:00;167;91.9;39
03.11.2015;07:05:00;2;0;27
03.11.2015;07:15:00;19;0;28
03.11.2015;07:25:00;210;0;29
03.11.2015;07:35:00;449;0;30
03.11.2015;07:45:00;768;0.2;31
03.11.2015;07:55:00;1114;0.3;31
03.11.2015;08:05:00;1715;0.6;32
03.11.2015;08:15:00;2194;0.9;32
03.11.2015;08:25:00;2150;1.3;33
03.11.2015;08:35:00;2036;1.6;33
03.11.2015;08:45:00;2764;2.0;34
03.11.2015;08:55:00;2480;2.5;36
03.11.2015;09:05:00;2837;3.0;37
03.11.2015;09:15:00;2829;3.4;37
03.11.2015;09:25:00;4856;4.1;38
03.11.2015;09:35:00;5142;5.1;35
03.11.2015;09:45:00;4052;5.7;37
03.11.2015;09:55:00;4812;6.5;38
03.11.2015;10:05:00;5648;7.4;36
03.11.2015;10:15:00;6581;8.4;38
03.11.2015;10:25:00;6771;9.6;36
03.11.2015;10:35:00;6278;10.6;38
03.11.2015;10:45:00;8225;11.8;37
03.11.2015;10:55:00;11734;13.4;35
03.11.2015;11:05:00;16014;16.2;35
03.11.2015;11:15:00;15904;18.7;37
03.11.2015;11:25:00;23383;22.2;36
03.11.2015;11:35:00;18865;25.4;37
03.11.2015;11:45:00;17089;28.4;37
03.11.2015;11:55:00;16197;31.3;35
03.11.2015;12:05:00;9579;33.3;35
03.11.2015;12:15:00;13526;35.1;37
03.11.2015;12:25:00;17299;37.8;38
03.11.2015;12:35:00;11417;40.3;34
03.11.2015;12:45:00;7284;41.6;38
03.11.2015;12:55:00;8996;43.0;36
03.11.2015;13:05:00;12848;44.9;35
03.11.2015;13:15:00;23473;48.4;38
03.11.2015;13:25:00;16153;51.5;35
03.11.2015;13:35:00;13449;53.7;35
03.11.2015;13:45:00;12032;55.8;36
03.11.2015;13:55:00;15967;58.4;36
03.11.2015;14:05:00;20678;61.6;38
03.11.2015;14:15:00;22773;65.5;37
03.11.2015;14:25:00;11098;67.5;37
03.11.2015;14:35:00;13095;69.6;35
03.11.2015;14:45:00;8739;71.2;37
03.11.2015;14:55:00;6821;72.4;37
03.11.2015;15:05:00;4954;73.3;35
03.11.2015;15:15:00;3549;74.0;36
03.11.2015;15:25:00;3085;74.5;38
03.11.2015;15:35:00;3082;75.0;39
03.11.2015;15:45:00;2671;75.5;34
03.11.2015;15:55:00;2287;75.9;36
03.11.2015;16:05:00;2263;76.2;37
03.11.2015;16:15:00;1970;76.6;38
03.11.2015;16:25:00;1386;76.8;39
03.11.2015;16:35:00;949;77.0;39
03.11.2015;16:45:00;449;77.1;39
03.11.2015;16:55:00;158;77.2;39
03.11.2015;17:05:00;59;77.2;38
04.11.2015;07:00:00;0;0;21
04.11.2015;07:10:00;0;0;28
04.11.2015;07:20:00;216;0;29
04.11.2015;07:30:00;410;0;30
04.11.2015;07:40:00;584;0.1;31
04.11.2015;07:50:00;738;0.2;31
04.11.2015;08:00:00;910;0.4;32
04.11.2015;08:10:00;1026;0.6;32
04.11.2015;08:20:00;1136;0.7;32
04.11.2015;08:30:00;1256;0.9;33
04.11.2015;08:40:00;1552;1.2;33
04.11.2015;08:50:00;1664;1.5;34
04.11.2015;09:00:00;1776;1.8;35
04.11.2015;09:10:00;1989;2.1;35
04.11.2015;09:20:00;2592;2.5;36
04.11.2015;09:30:00;3366;3.0;37
04.11.2015;09:40:00;4606;3.7;38
04.11.2015;09:50:00;5935;4.6;36
04.11.2015;10:00:00;7569;5.8;37
04.11.2015;10:10:00;8890;7.3;38
04.11.2015;10:20:00;10507;8.9;37
04.11.2015;10:30:00;12313;10.9;37
04.11.2015;10:40:00;13755;13.1;36
04.11.2015;10:50:00;15403;15.6;35
04.11.2015;11:00:00;17027;18.4;35
04.11.2015;11:10:00;18428;21.4;36
04.11.2015;11:20:00;19481;24.6;35
04.11.2015;11:30:00;20497;27.9;35
04.11.2015;11:40:00;21410;31.5;36
04.11.2015;11:50:00;22339;35.2;36
04.11.2015;12:00:00;23057;39.0;37
04.11.2015;12:10:00;23829;42.9;38
04.11.2015;12:20:00;24787;47.0;38
04.11.2015;12:30:00;25449;51.2;39
04.11.2015;12:40:00;25727;55.4;39
04.11.2015;12:50:00;28161;60.1;40
04.11.2015;13:00:00;29520;64.9;41
04.11.2015;13:10:00;31244;70.1;41
04.11.2015;13:20:00;31670;75.4;41
04.11.2015;13:30:00;30916;80.1;41
04.11.2015;13:40:00;29344;85.0;41
04.11.2015;13:50:00;27742;89.7;40
04.11.2015;14:00:00;23571;94.1;39
04.11.2015;14:10:00;16411;97.6;36
04.11.2015;14:20:00;27248;102.1;40
04.11.2015;14:30:00;25695;106.5;39
04.11.2015;14:40:00;18640;110.2;37
04.11.2015;14:50:00;26795;114.4;39
04.11.2015;15:00:00;27183;118.9;40
04.11.2015;15:10:00;7269;120.6;36
04.11.2015;15:20:00;24553;123.3;40
04.11.2015;15:30:00;21974;127.1;38
04.11.2015;15:40:00;14244;129.8;35
04.11.2015;15:50:00;11210;131.7;35
04.11.2015;16:00:00;11144;133.6;36
04.11.2015;16:10:00;8223;135.1;38
04.11.2015;16:20:00;4301;136.0;36
04.11.2015;16:30:00;2667;136.5;38
04.11.2015;16:40:00;1278;136.8;39
04.11.2015;16:50:00;459;136.9;39
04.11.2015;17:00:00;122;136.9;38
04.11.2015;17:10:00;8;136.9;37
05.11.2015;07:05:00;4;0;27
05.11.2015;07:15:00;22;0;28
05.11.2015;07:25:00;261;0;29
05.11.2015;07:35:00;398;0;30
05.11.2015;07:45:00;571;0.1;31
05.11.2015;07:55:00;821;0.3;31
05.11.2015;08:05:00;962;0.4;32
05.11.2015;08:15:00;1081;0.6;32
05.11.2015;08:25:00;1182;0.8;33
05.11.2015;08:35:00;1293;1.0;33
05.11.2015;08:45:00;1576;1.2;33
05.11.2015;08:55:00;1692;1.5;34
05.11.2015;09:05:00;1839;1.8;35
05.11.2015;09:15:00;2282;2.2;36
05.11.2015;09:25:00;2869;2.6;37
05.11.2015;09:35:00;3760;3.2;38
05.11.2015;09:45:00;4907;4.0;35
05.11.2015;09:55:00;6251;5.0;37
05.11.2015;10:05:00;7714;6.2;35
05.11.2015;10:15:00;9185;7.7;37
05.11.2015;10:25:00;10613;9.4;38
05.11.2015;10:35:00;12070;11.3;38
05.11.2015;10:45:00;13511;13.5;38
05.11.2015;10:55:00;14910;15.9;37
05.11.2015;11:05:00;16305;18.6;36
05.11.2015;11:15:00;17618;21.5;35
05.11.2015;11:25:00;18857;24.5;38
05.11.2015;11:35:00;20041;27.8;36
05.11.2015;11:45:00;21112;31.3;36
05.11.2015;11:55:00;22017;34.9;36
05.11.2015;12:05:00;22825;38.7;37
05.11.2015;12:15:00;23638;42.6;38
05.11.2015;12:25:00;24317;46.6;38
05.11.2015;12:35:00;24999;50.8;39
05.11.2015;12:45:00;25456;55.0;40
05.11.2015;12:55:00;26019;59.3;40
05.11.2015;13:05:00;26344;63.7;40
05.11.2015;13:15:00;26733;68.1;40
05.11.2015;13:25:00;27119;72.6;40
05.11.2015;13:35:00;27445;77.2;40
05.11.2015;13:45:00;27638;81.8;41
05.11.2015;13:55:00;27418;86.4;40
05.11.2015;14:05:00;26911;90.9;40
05.11.2015;14:15:00;26250;95.3;40
05.11.2015;14:25:00;25593;99.6;40
05.11.2015;14:35:00;24786;103.7;40
05.11.2015;14:45:00;24011;107.8;39
05.11.2015;14:55:00;23141;111.7;39
05.11.2015;15:05:00;22247;115.4;38
05.11.2015;15:15:00;21120;119.0;37
05.11.2015;15:25:00;19516;122.3;36
05.11.2015;15:35:00;13995;124.9;36
05.11.2015;15:45:00;11024;126.8;35
05.11.2015;15:55:00;10537;128.6;35
05.11.2015;16:05:00;8659;130.2;36
05.11.2015;16:15:00;4748;131.1;37
05.11.2015;16:25:00;2427;131.6;39
05.11.2015;16:35:00;1273;131.9;39
05.11.2015;16:45:00;323;131.9;37
05.11.2015;16:55:00;135;132.0;37
05.11.2015;17:05:00;67;132.0;37
05.11.2015;17:15:00;6;132.0;37
06.11.2015;07:15:00;3;0;28
06.11.2015;07:25:00;20;0;29
06.11.2015;07:35:00;353;0;29
06.11.2015;07:45:00;648;0.1;30
06.11.2015;07:55:00;1366;0.3;31
06.11.2015;08:05:00;1320;0.5;32
06.11.2015;08:15:00;1425;0.8;32
06.11.2015;08:25:00;1462;1.0;33
06.11.2015;08:35:00;1663;1.3;33
06.11.2015;08:45:00;2331;1.6;34
06.11.2015;08:55:00;3574;2.2;35
06.11.2015;09:05:00;3630;2.8;37
06.11.2015;09:15:00;6153;3.6;38
06.11.2015;09:25:00;6340;4.8;36
06.11.2015;09:35:00;6890;5.9;38
06.11.2015;09:45:00;8281;7.3;38
06.11.2015;09:55:00;9104;8.7;35
06.11.2015;10:05:00;8109;10.0;36
06.11.2015;10:15:00;7566;11.3;38
06.11.2015;10:25:00;8653;12.7;36
06.11.2015;10:35:00;10136;14.3;35
06.11.2015;10:45:00;17285;16.8;37
06.11.2015;10:55:00;13689;19.2;38
06.11.2015;11:05:00;7641;20.7;36
06.11.2015;11:15:00;6517;21.9;36
06.11.2015;11:25:00;17180;24.2;38
06.11.2015;11:35:00;20393;27.5;36
06.11.2015;11:45:00;25393;31.4;38
06.11.2015;11:55:00;20116;35.3;37
06.11.2015;12:05:00;21858;39.0;38
06.11.2015;12:15:00;18906;42.3;35
06.11.2015;12:25:00;28478;47.0;40
06.11.2015;12:35:00;28280;51.4;40
06.11.2015;12:45:00;28648;56.3;41
06.11.2015;12:55:00;27792;60.9;40
06.11.2015;13:05:00;31844;66.0;42
06.11.2015;13:15:00;27252;69.9;39
06.11.2015;13:25:00;27873;74.4;41
06.11.2015;13:35:00;27643;79.0;41
06.11.2015;13:45:00;28428;83.7;41
06.11.2015;13:55:00;26519;88.3;40
06.11.2015;14:05:00;28727;93.0;40
06.11.2015;14:15:00;18467;95.7;39
06.11.2015;14:25:00;26539;100.2;40
06.11.2015;14:35:00;25840;104.5;40
06.11.2015;14:45:00;11275;106.9;35
06.11.2015;14:55:00;20579;109.2;39
06.11.2015;15:05:00;24979;113.6;40
06.11.2015;15:15:00;21623;117.3;38
06.11.2015;15:25:00;19485;120.6;37
06.11.2015;15:35:00;14221;123.2;35
06.11.2015;15:45:00;11361;125.2;35
06.11.2015;15:55:00;10558;127.0;36
06.11.2015;16:05:00;8233;128.5;38
06.11.2015;16:15:00;4364;129.4;37
06.11.2015;16:25:00;2396;129.8;38
06.11.2015;16:35:00;1056;130.1;39
06.11.2015;16:45:00;304;130.1;39
06.11.2015;16:55:00;177;130.2;39
06.11.2015;17:05:00;75;130.2;38
07.11.2015;07:15:00;4;0;28
07.11.2015;07:25:00;81;0;29
07.11.2015;07:35:00;552;0;30
07.11.2015;07:45:00;1122;0.2;31
07.11.2015;07:55:00;1768;0.5;32
07.11.2015;08:05:00;2737;0.9;32
07.11.2015;08:15:00;2517;1.3;33
07.11.2015;08:25:00;2922;1.7;34
07.11.2015;08:35:00;3340;2.3;35
07.11.2015;08:45:00;2190;2.7;36
07.11.2015;08:55:00;2698;3.1;37
07.11.2015;09:05:00;4699;3.8;38
07.11.2015;09:15:00;6139;4.8;35
07.11.2015;09:25:00;6476;5.8;38
07.11.2015;09:35:00;9329;7.2;37
07.11.2015;09:45:00;9209;8.8;36
07.11.2015;09:55:00;10773;10.5;35
07.11.2015;10:05:00;9997;12.2;36
07.11.2015;10:15:00;8164;13.8;37
07.11.2015;10:25:00;11827;15.9;36
07.11.2015;10:35:00;15681;18.5;36
07.11.2015;10:45:00;11809;20.6;37
07.11.2015;10:55:00;16248;23.2;37
07.11.2015;11:05:00;18223;26.0;38
07.11.2015;11:15:00;16878;28.8;35
07.11.2015;11:25:00;17624;31.7;38
07.11.2015;11:35:00;18728;34.7;36
07.11.2015;11:45:00;19795;38.0;36
07.11.2015;11:55:00;20730;41.4;36
07.11.2015;12:05:00;21613;45.0;37
07.11.2015;12:15:00;22340;48.7;38
07.11.2015;12:25:00;23089;52.5;38
07.11.2015;12:35:00;23789;56.4;39
07.11.2015;12:45:00;24544;60.5;39
07.11.2015;12:55:00;24824;64.6;40
07.11.2015;13:05:00;25290;68.8;40
07.11.2015;13:15:00;25672;73.0;40
07.11.2015;13:25:00;26091;77.4;40
07.11.2015;13:35:00;26673;81.8;40
07.11.2015;13:45:00;27030;86.3;40
07.11.2015;13:55:00;26327;90.7;40
07.11.2015;14:05:00;26779;95.2;40
07.11.2015;14:15:00;24358;99.2;39
07.11.2015;14:25:00;21683;102.9;39
07.11.2015;14:35:00;23559;107.0;39
07.11.2015;14:45:00;22957;110.9;39
07.11.2015;14:55:00;22188;114.7;39
07.11.2015;15:05:00;21735;118.3;38
07.11.2015;15:15:00;20311;121.8;38
07.11.2015;15:25:00;17356;124.9;36
07.11.2015;15:35:00;12193;127.1;37
07.11.2015;15:45:00;9336;128.9;36
07.11.2015;15:55:00;9533;130.5;35
07.11.2015;16:05:00;7218;131.9;38
07.11.2015;16:15:00;3935;132.7;37
07.11.2015;16:25:00;1707;133.1;38
07.11.2015;16:35:00;700;133.2;38
07.11.2015;16:45:00;295;133.3;39
07.11.2015;16:55:00;140;133.3;39
07.11.2015;17:05:00;80;133.3;38
08.11.2015;07:15:00;0;0;29
08.11.2015;07:25:00;206;0;30
08.11.2015;07:35:00;380;0;31
08.11.2015;07:45:00;548;0.1;32
08.11.2015;07:55:00;688;0.2;32
08.11.2015;08:05:00;819;0.4;33
08.11.2015;08:15:00;915;0.5;33
08.11.2015;08:25:00;986;0.7;34
08.11.2015;08:35:00;1143;0.8;34
08.11.2015;08:45:00;1578;1.1;34
08.11.2015;08:55:00;2091;1.4;35
08.11.2015;09:05:00;2430;1.8;36
08.11.2015;09:15:00;3020;2.3;37
08.11.2015;09:25:00;3862;2.9;39
08.11.2015;09:35:00;4291;3.6;35
08.11.2015;09:45:00;5474;4.4;38
08.11.2015;09:55:00;6828;5.5;35
08.11.2015;10:05:00;7738;6.7;38
08.11.2015;10:15:00;8538;8.2;38
08.11.2015;10:25:00;10104;9.7;37
08.11.2015;10:35:00;10189;11.4;35
08.11.2015;10:45:00;13090;13.6;35
08.11.2015;10:55:00;12335;15.7;35
08.11.2015;11:05:00;15320;18.2;36
08.11.2015;11:15:00;16920;20.9;38
08.11.2015;11:25:00;17428;23.9;35
08.11.2015;11:35:00;19271;27.0;35
08.11.2015;11:45:00;20314;30.4;36
08.11.2015;11:55:00;20932;33.7;36
08.11.2015;12:05:00;21893;37.3;37
08.11.2015;12:15:00;22147;41.0;38
08.11.2015;12:25:00;23142;44.9;39
08.11.2015;12:35:00;24036;48.8;39
08.11.2015;12:45:00;24406;52.9;40
08.11.2015;12:55:00;24740;57.0;40
08.11.2015;13:05:00;24986;61.2;40
08.11.2015;13:15:00;25554;65.4;40
08.11.2015;13:25:00;25974;69.7;40
08.11.2015;13:35:00;26386;74.1;40
08.11.2015;13:45:00;26565;78.5;41
08.11.2015;13:55:00;26765;83.0;41
08.11.2015;14:05:00;26301;87.4;40
08.11.2015;14:15:00;25604;91.7;40
08.11.2015;14:25:00;25352;95.9;40
08.11.2015;14:35:00;24473;100.0;40
08.11.2015;14:45:00;23996;104.0;40
08.11.2015;14:55:00;23668;108.0;40
08.11.2015;15:05:00;22592;111.8;39
08.11.2015;15:15:00;21394;115.4;39
08.11.2015;15:25:00;16778;118.5;36
08.11.2015;15:35:00;12048;120.7;37
08.11.2015;15:45:00;11125;122.6;35
08.11.2015;15:55:00;10229;124.3;35
08.11.2015;16:05:00;7021;125.7;38
08.11.2015;16:15:00;3278;126.4;37
08.11.2015;16:25:00;2103;126.8;38
08.11.2015;16:35:00;477;126.9;39
08.11.2015;16:45:00;331;127.0;39
08.11.2015;16:55:00;161;127.0;39
08.11.2015;17:05:00;200;127.0;38
08.11.2015;17:15:00;97;127.1;38
09.11.2015;07:15:00;12;0;29
09.11.2015;07:25:00;151;0;30
09.11.2015;07:35:00;386;0;31
09.11.2015;07:45:00;632;0.1;32
09.11.2015;07:55:00;722;0.2;32
09.11.2015;08:05:00;968;0.4;33
09.11.2015;08:15:00;1078;0.5;33
09.11.2015;08:25:00;2482;0.9;34
09.11.2015;08:35:00;2647;1.3;34
09.11.2015;08:45:00;1664;1.7;36
09.11.2015;08:55:00;3194;2.1;37
09.11.2015;09:05:00;2815;2.6;38
09.11.2015;09:15:00;2742;3.0;39
09.11.2015;09:25:00;2833;3.5;34
09.11.2015;09:35:00;3963;4.1;36
09.11.2015;09:45:00;9471;5.4;36
09.11.2015;09:55:00;12705;7.4;38
09.11.2015;10:05:00;7466;8.9;36
09.11.2015;10:15:00;7666;10.2;35
09.11.2015;10:25:00;6843;11.3;38
09.11.2015;10:35:00;7029;12.4;36
09.11.2015;10:45:00;8022;13.7;37
09.11.2015;10:55:00;14412;15.7;38
09.11.2015;11:05:00;15259;18.2;37
09.11.2015;11:15:00;16427;20.9;35
09.11.2015;11:25:00;17676;23.7;35
09.11.2015;11:30:00;18368;25.3;35
09.11.2015;11:40:00;12655;27.9;35
09.11.2015;11:50:00;13620;29.8;39
09.11.2015;12:00:00;26208;33.6;40
09.11.2015;12:10:00;15187;36.0;37
09.11.2015;12:20:00;10948;37.9;36
09.11.2015;12:30:00;16640;40.2;36
09.11.2015;12:40:00;11422;41.7;37
09.11.2015;12:50:00;25887;45.9;40
09.11.2015;13:00:00;18630;49.7;37
09.11.2015;13:10:00;12870;52.2;36
09.11.2015;13:20:00;10607;53.8;36
09.11.2015;13:30:00;11843;56.3;36
09.11.2015;13:40:00;27811;59.7;40
09.11.2015;13:50:00;23796;64.1;40
09.11.2015;14:00:00;15185;66.7;36
09.11.2015;14:10:00;17351;69.5;37
09.11.2015;14:20:00;13853;72.0;36
09.11.2015;14:30:00;20548;75.2;38
09.11.2015;14:40:00;14684;77.9;36
09.11.2015;14:50:00;10191;79.8;36
09.11.2015;15:00:00;10161;81.3;36
09.11.2015;15:10:00;6997;82.6;38
09.11.2015;15:20:00;5955;83.7;36
09.11.2015;15:30:00;5705;84.7;38
09.11.2015;15:40:00;5845;85.6;37
09.11.2015;15:50:00;5653;86.6;37
09.11.2015;16:00:00;4090;87.3;37
09.11.2015;16:10:00;3207;87.9;38
09.11.2015;16:20:00;2441;88.3;37
09.11.2015;16:30:00;1615;88.6;37
09.11.2015;16:40:00;1290;88.9;38
09.11.2015;16:50:00;386;89.0;38
09.11.2015;17:00:00;75;89.0;38
09.11.2015;17:10:00;0;89.0;37
10.11.2015;07:25:00;10;0;29
10.11.2015;07:35:00;327;0;30
10.11.2015;07:45:00;728;0.1;31
10.11.2015;07:55:00;1204;0.3;32
10.11.2015;08:05:00;1916;0.6;32
10.11.2015;08:15:00;2464;1.0;33
10.11.2015;08:25:00;2838;1.4;34
10.11.2015;08:35:00;3190;1.9;35
10.11.2015;08:45:00;3466;2.5;37
10.11.2015;08:55:00;3524;3.1;38
10.11.2015;09:05:00;3113;3.6;39
10.11.2015;09:15:00;2885;4.1;35
10.11.2015;09:25:00;3075;4.6;37
10.11.2015;09:35:00;3531;5.2;38
10.11.2015;09:45:00;4495;5.9;35
10.11.2015;09:55:00;5611;6.8;37
10.11.2015;10:05:00;6817;7.9;35
10.11.2015;10:15:00;7899;9.1;38
10.11.2015;10:25:00;9233;10.6;38
10.11.2015;10:35:00;10621;12.3;36
10.11.2015;10:45:00;12069;14.3;35
10.11.2015;10:55:00;13449;16.4;35
10.11.2015;11:05:00;14736;18.9;37
10.11.2015;11:15:00;15962;21.5;35
10.11.2015;11:25:00;17154;24.3;36
10.11.2015;11:35:00;18293;27.3;36
10.11.2015;11:45:00;19368;30.4;36
10.11.2015;11:55:00;20406;33.8;37
10.11.2015;12:05:00;21281;37.3;37
10.11.2015;12:15:00;22290;41.0;38
10.11.2015;12:25:00;22971;44.8;39
10.11.2015;12:35:00;23745;48.7;39
10.11.2015;12:45:00;24241;52.7;40
10.11.2015;12:55:00;24600;56.8;40
10.11.2015;13:05:00;25054;61.0;40
10.11.2015;13:15:00;25473;65.2;40
10.11.2015;13:25:00;25912;69.5;41
10.11.2015;13:35:00;26511;73.9;41
10.11.2015;13:45:00;26505;78.3;41
10.11.2015;13:55:00;26265;82.7;41
10.11.2015;14:05:00;25929;87.0;41
10.11.2015;14:15:00;25242;91.3;40
10.11.2015;14:25:00;23787;95.3;40
10.11.2015;14:35:00;21442;98.9;39
10.11.2015;14:45:00;21913;102.6;39
10.11.2015;14:55:00;21687;106.2;39
10.11.2015;15:05:00;17523;109.4;37
10.11.2015;15:15:00;21663;113.0;39
10.11.2015;15:25:00;16337;116.0;36
10.11.2015;15:35:00;10528;118.0;37
10.11.2015;15:45:00;11768;119.9;35
10.11.2015;15:55:00;9160;121.6;36
10.11.2015;16:05:00;6142;122.7;38
10.11.2015;16:15:00;2147;123.1;37
10.11.2015;16:25:00;1683;123.4;38
10.11.2015;16:35:00;1204;123.6;38
10.11.2015;16:45:00;522;123.8;39
10.11.2015;16:55:00;95;123.8;39
10.11.2015;17:05:00;4;123.8;38
11.11.2015;07:15:00;5;0;29
11.11.2015;07:25:00;18;0;30
11.11.2015;07:35:00;185;0;31
11.11.2015;07:45:00;303;0;32
11.11.2015;07:55:00;434;0.1;32
11.11.2015;08:05:00;602;0.2;33
11.11.2015;08:15:00;973;0.3;33
11.11.2015;08:25:00;1506;0.6;34
11.11.2015;08:35:00;1853;0.8;34
11.11.2015;08:45:00;2506;1.2;35
11.11.2015;08:55:00;2664;1.7;36
11.11.2015;09:05:00;2492;2.1;37
11.11.2015;09:15:00;2701;2.5;38
11.11.2015;09:25:00;3405;3.1;37
11.11.2015;09:35:00;4159;3.7;36
11.11.2015;09:45:00;5469;4.6;38
11.11.2015;09:55:00;7150;5.7;36
11.11.2015;10:05:00;8237;7.1;35
11.11.2015;10:15:00;9002;8.5;38
11.11.2015;10:25:00;10901;10.2;38
11.11.2015;10:35:00;12347;12.3;37
11.11.2015;10:45:00;13372;14.4;36
11.11.2015;10:55:00;15784;16.9;36
11.11.2015;11:05:00;14669;19.4;38
11.11.2015;11:15:00;16462;22.2;35
11.11.2015;11:25:00;16662;24.9;37
11.11.2015;11:35:00;17534;27.8;35
11.11.2015;11:45:00;18863;30.9;35
11.11.2015;11:55:00;19940;34.2;36
11.11.2015;12:05:00;20552;37.6;37
11.11.2015;12:15:00;21063;41.0;37
11.11.2015;12:25:00;22392;44.7;38
11.11.2015;12:35:00;23435;48.5;38
11.11.2015;12:45:00;23669;52.5;39
11.11.2015;12:55:00;24146;56.5;39
11.11.2015;13:05:00;24351;60.5;40
11.11.2015;13:15:00;25439;64.8;40
11.11.2015;13:25:00;26358;69.1;40
11.11.2015;13:35:00;27346;73.6;41
11.11.2015;13:45:00;27369;78.2;41
11.11.2015;13:55:00;27263;82.7;41
11.11.2015;14:05:00;26774;87.2;41
11.11.2015;14:15:00;26436;91.6;40
11.11.2015;14:25:00;25724;96.0;40
11.11.2015;14:35:00;24952;100.1;40
11.11.2015;14:45:00;24026;104.2;40
11.11.2015;14:55:00;23079;108.1;39
11.11.2015;15:05:00;21921;111.8;39
11.11.2015;15:15:00;20236;115.3;37
11.11.2015;15:25:00;15645;118.1;35
11.11.2015;15:35:00;11564;120.2;38
11.11.2015;15:45:00;11234;122.1;38
11.11.2015;15:55:00;9610;123.8;37
11.11.2015;16:05:00;5806;124.9;36
11.11.2015;16:15:00;2901;125.5;38
11.11.2015;16:25:00;1599;125.8;38
11.11.2015;16:35:00;349;125.9;39
11.11.2015;16:45:00;212;125.9;39
11.11.2015;16:55:00;57;126.0;36
11.11.2015;17:05:00;16;126.0;38
12.11.2015;07:35:00;155;0;30
12.11.2015;07:45:00;322;0;31
12.11.2015;07:55:00;524;0.1;32
12.11.2015;08:05:00;876;0.2;32
12.11.2015;08:15:00;1111;0.4;33
12.11.2015;08:25:00;1617;0.6;33
12.11.2015;08:35:00;2710;1.0;34
12.11.2015;08:45:00;2763;1.5;35
12.11.2015;08:55:00;4598;2.2;36
12.11.2015;09:05:00;5399;3.0;38
12.11.2015;09:15:00;5388;3.9;35
12.11.2015;09:25:00;5491;4.8;38
12.11.2015;09:35:00;5771;5.7;35
12.11.2015;09:45:00;5455;6.7;38
12.11.2015;09:55:00;6143;7.6;35
12.11.2015;10:05:00;6334;8.7;38
12.11.2015;10:15:00;7034;9.8;36
12.11.2015;10:25:00;6207;10.8;37
12.11.2015;10:35:00;6822;12.0;37
12.11.2015;10:45:00;7898;13.2;35
12.11.2015;10:55:00;8093;14.6;37
12.11.2015;11:05:00;6525;15.7;37
12.11.2015;11:15:00;6432;16.8;35
12.11.2015;11:25:00;7264;18.0;38
12.11.2015;11:35:00;8838;19.4;37
12.11.2015;11:45:00;8265;20.8;35
12.11.2015;11:55:00;11266;22.6;35
12.11.2015;12:05:00;14725;24.9;36
12.11.2015;12:15:00;8973;26.7;38
12.11.2015;12:25:00;7294;28.0;35
12.11.2015;12:35:00;7966;29.4;36
12.11.2015;12:45:00;8720;30.9;38
12.11.2015;12:55:00;8645;32.4;38
12.11.2015;13:05:00;10708;34.0;37
12.11.2015;13:15:00;8389;35.4;35
12.11.2015;13:25:00;8357;36.7;37
12.11.2015;13:35:00;6814;38.1;38
12.11.2015;13:45:00;6689;39.2;35
12.11.2015;13:55:00;5339;40.2;39
12.11.2015;14:05:00;5756;41.1;36
12.11.2015;14:15:00;4251;41.9;38
12.11.2015;14:25:00;3979;42.6;35
12.11.2015;14:35:00;3940;43.2;36
12.11.2015;14:45:00;3151;43.8;38
12.11.2015;14:55:00;2257;44.2;39
12.11.2015;15:05:00;2490;44.6;35
12.11.2015;15:15:00;2729;45.1;37
12.11.2015;15:25:00;2506;45.5;38
12.11.2015;15:35:00;2322;45.9;39
12.11.2015;15:45:00;1987;46.2;36
12.11.2015;15:55:00;1583;46.5;37
12.11.2015;16:05:00;950;46.7;37
12.11.2015;16:15:00;778;46.9;37
12.11.2015;16:25:00;436;47.0;38
12.11.2015;16:35:00;233;47.0;38
12.11.2015;16:45:00;28;47.0;37
12.11.2015;16:55:00;6;47.0;37
13.11.2015;07:20:00;4;0;28
13.11.2015;07:30:00;52;0;29
13.11.2015;07:40:00;341;0;30
13.11.2015;07:50:00;608;0.1;31
13.11.2015;08:00:00;924;0.2;32
13.11.2015;08:10:00;1584;0.4;32
13.11.2015;08:20:00;2000;0.8;33
13.11.2015;08:30:00;1861;1.1;33
13.11.2015;08:40:00;1972;1.4;34
13.11.2015;08:50:00;2285;1.8;35
13.11.2015;09:00:00;2542;2.2;36
13.11.2015;09:10:00;3860;2.7;37
13.11.2015;09:20:00;3813;3.5;39
13.11.2015;09:30:00;3795;4.1;34
13.11.2015;09:40:00;4692;4.8;37
13.11.2015;09:50:00;5828;5.8;37
13.11.2015;10:00:00;7187;6.9;37
13.11.2015;10:10:00;7888;8.2;35
13.11.2015;10:20:00;7987;9.5;38
13.11.2015;10:30:00;10623;11.2;38
13.11.2015;10:40:00;12280;13.2;37
13.11.2015;10:50:00;13662;15.4;36
13.11.2015;11:00:00;13704;17.7;35
13.11.2015;11:10:00;16043;20.3;35
13.11.2015;11:20:00;18173;23.3;38
13.11.2015;11:30:00;16542;26.2;35
13.11.2015;11:40:00;18327;29.2;37
13.11.2015;11:50:00;20407;32.5;36
13.11.2015;12:00:00;17447;35.6;35
13.11.2015;12:10:00;18849;38.7;37
13.11.2015;12:20:00;22221;42.3;36
13.11.2015;12:30:00;21992;45.8;36
13.11.2015;12:40:00;18838;49.1;35
13.11.2015;12:50:00;20606;52.5;36
13.11.2015;13:00:00;18071;55.5;35
13.11.2015;13:10:00;19204;58.7;36
13.11.2015;13:20:00;18062;62.1;36
13.11.2015;13:30:00;21908;65.6;36
13.11.2015;13:40:00;21980;69.3;37
13.11.2015;13:50:00;25736;73.2;38
13.11.2015;14:00:00;24399;77.4;39
13.11.2015;14:10:00;17152;80.7;36
13.11.2015;14:20:00;24563;84.6;38
13.11.2015;14:30:00;16448;87.6;35
13.11.2015;14:40:00;7609;89.1;38
13.11.2015;14:50:00;6747;90.2;36
13.11.2015;15:00:00;8425;91.4;38
13.11.2015;15:10:00;10447;93.4;37
13.11.2015;15:20:00;12067;95.1;35
13.11.2015;15:30:00;6761;96.4;38
13.11.2015;15:40:00;5660;97.4;36
13.11.2015;15:50:00;5924;98.4;38
13.11.2015;16:00:00;4854;99.2;36
13.11.2015;16:10:00;3316;99.8;38
13.11.2015;16:20:00;1983;100.2;39
13.11.2015;16:30:00;923;100.4;39
13.11.2015;16:40:00;319;100.5;39
13.11.2015;16:50:00;91;100.5;38
13.11.2015;17:00:00;4;100.5;37
14.11.2015;07:30:00;4;0;29
14.11.2015;07:40:00;64;0;29
14.11.2015;07:50:00;446;0;30
14.11.2015;08:00:00;783;0.1;31
14.11.2015;08:10:00;976;0.3;32
14.11.2015;08:20:00;1179;0.5;32
14.11.2015;08:30:00;2324;0.8;33
14.11.2015;08:40:00;2763;1.2;33
14.11.2015;08:50:00;3143;1.8;35
14.11.2015;09:10:00;4001;2.9;37
14.11.2015;09:20:00;5143;3.7;38
14.11.2015;09:30:00;6249;4.7;37
14.11.2015;09:40:00;4975;5.6;38
14.11.2015;09:50:00;5825;6.6;36
14.11.2015;10:00:00;6720;7.6;37
14.11.2015;10:10:00;6886;8.8;37
14.11.2015;10:20:00;7494;10.0;35
14.11.2015;10:30:00;11984;11.8;36
14.11.2015;10:40:00;10391;13.5;38
14.11.2015;10:50:00;9712;15.2;37
14.11.2015;11:00:00;10349;17.1;35
14.11.2015;11:10:00;8117;18.6;35
14.11.2015;11:20:00;12888;20.4;37
14.11.2015;11:30:00;11981;22.6;37
14.11.2015;11:40:00;13357;24.8;38
14.11.2015;11:50:00;17150;27.2;39
14.11.2015;12:00:00;14947;30.0;35
14.11.2015;12:10:00;9049;31.6;37
14.11.2015;12:20:00;9211;33.1;38
14.11.2015;12:30:00;8164;34.6;36
14.11.2015;12:40:00;10406;36.3;35
14.11.2015;12:50:00;8744;37.9;37
14.11.2015;13:00:00;10625;39.5;38
14.11.2015;13:10:00;11554;41.4;38
14.11.2015;13:20:00;11467;43.3;37
14.11.2015;13:30:00;12922;45.3;36
14.11.2015;13:40:00;13123;47.6;36
14.11.2015;13:50:00;9444;49.4;35
14.11.2015;14:00:00;8101;50.8;36
14.11.2015;14:10:00;10633;52.4;38
14.11.2015;14:20:00;14576;54.6;37
14.11.2015;14:30:00;10720;56.5;39
14.11.2015;14:40:00;6577;57.5;36
14.11.2015;14:50:00;18079;60.0;36
14.11.2015;15:00:00;18236;63.1;35
14.11.2015;15:10:00;7806;65.1;37
14.11.2015;15:20:00;5487;66.0;36
14.11.2015;15:30:00;4532;66.8;38
14.11.2015;15:40:00;2243;67.2;39
14.11.2015;15:50:00;2274;67.6;35
14.11.2015;16:00:00;2634;68.0;36
14.11.2015;16:10:00;2047;68.4;37
14.11.2015;16:20:00;1362;68.7;38
14.11.2015;16:30:00;581;68.8;38
14.11.2015;16:40:00;217;68.8;39
14.11.2015;16:50:00;12;68.9;37
14.11.2015;17:00:00;6;68.9;36
15.11.2015;07:30:00;5;0;28
15.11.2015;07:40:00;58;0;29
15.11.2015;07:50:00;318;0;30
15.11.2015;08:00:00;568;0.1;31
15.11.2015;08:10:00;1092;0.2;32
15.11.2015;08:20:00;1176;0.4;32
15.11.2015;08:30:00;2865;0.8;33
15.11.2015;08:40:00;2344;1.3;33
15.11.2015;08:50:00;2657;1.7;34
15.11.2015;09:00:00;3152;2.2;36
15.11.2015;09:10:00;4580;2.9;37
15.11.2015;09:20:00;5588;3.8;36
15.11.2015;09:30:00;6051;4.8;37
15.11.2015;09:40:00;6314;5.8;35
15.11.2015;09:50:00;8171;7.1;38
15.11.2015;10:00:00;9750;8.6;37
15.11.2015;10:10:00;9031;10.3;35
15.11.2015;10:20:00;11537;12.0;35
15.11.2015;10:30:00;9705;13.7;38
15.11.2015;10:40:00;12636;15.6;38
15.11.2015;10:50:00;11194;17.5;38
15.11.2015;11:00:00;12930;19.6;37
15.11.2015;11:10:00;13882;21.9;35
15.11.2015;11:20:00;9087;23.9;35
15.11.2015;11:30:00;18159;26.2;38
15.11.2015;11:40:00;18298;29.4;36
15.11.2015;11:50:00;21878;32.8;36
15.11.2015;12:00:00;25292;36.9;39
15.11.2015;12:10:00;11406;39.7;35
15.11.2015;12:20:00;26925;43.0;41
15.11.2015;12:30:00;13294;45.3;36
15.11.2015;12:40:00;10349;47.2;35
15.11.2015;12:50:00;13401;49.3;35
15.11.2015;13:00:00;13104;51.4;37
15.11.2015;13:10:00;17705;54.3;35
15.11.2015;13:20:00;26180;58.6;40
15.11.2015;13:30:00;9856;61.0;35
15.11.2015;13:40:00;8162;62.5;36
15.11.2015;13:50:00;8371;63.9;38
15.11.2015;14:00:00;23309;67.8;39
15.11.2015;14:10:00;9234;69.2;37
15.11.2015;14:20:00;21536;72.8;38
15.11.2015;14:30:00;21111;76.4;38
15.11.2015;14:40:00;19870;79.7;37
15.11.2015;14:50:00;18954;82.9;36
15.11.2015;15:00:00;16141;85.9;35
15.11.2015;15:10:00;6015;87.0;37
15.11.2015;15:20:00;3192;87.6;38
15.11.2015;15:30:00;4560;88.5;35
15.11.2015;15:40:00;5408;89.3;38
15.11.2015;15:50:00;2688;89.9;36
15.11.2015;16:00:00;1893;90.2;37
15.11.2015;16:10:00;1809;90.6;37
15.11.2015;16:20:00;1505;90.8;38
15.11.2015;16:30:00;1099;91.0;38
15.11.2015;16:40:00;527;91.1;39
15.11.2015;16:50:00;210;91.2;39
15.11.2015;17:00:00;138;91.2;39
15.11.2015;17:10:00;12;91.2;38
16.11.2015;07:20:00;19;0;27
16.11.2015;07:30:00;202;0;29
16.11.2015;07:40:00;409;0;30
16.11.2015;07:50:00;799;0.1;31
16.11.2015;08:00:00;1268;0.3;32
16.11.2015;08:10:00;2025;0.6;32
16.11.2015;08:20:00;2696;1.1;33
16.11.2015;08:30:00;2841;1.5;34
16.11.2015;08:40:00;3211;2.1;35
