Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.11.2015;08:50:00;3482;2.6;37
16.11.2015;09:00:00;3606;3.2;38
16.11.2015;09:10:00;4055;3.9;39
16.11.2015;09:20:00;4721;4.6;35
16.11.2015;09:30:00;4947;5.5;38
16.11.2015;09:40:00;5696;6.4;34
16.11.2015;09:50:00;7029;7.5;38
16.11.2015;10:00:00;8709;8.9;36
16.11.2015;10:10:00;8332;10.4;35
16.11.2015;10:20:00;9928;12.0;35
16.11.2015;10:30:00;9696;13.6;38
16.11.2015;10:40:00;8741;15.0;37
16.11.2015;10:50:00;10628;16.6;36
16.11.2015;11:00:00;10409;18.5;35
16.11.2015;11:10:00;9057;20.0;36
16.11.2015;11:20:00;10083;21.7;38
16.11.2015;11:30:00;9992;23.5;38
16.11.2015;11:40:00;15619;25.9;36
16.11.2015;11:50:00;16316;28.6;35
16.11.2015;12:00:00;16294;31.4;37
16.11.2015;12:10:00;17764;34.4;35
16.11.2015;12:20:00;16872;37.2;36
16.11.2015;12:30:00;15254;39.8;38
16.11.2015;12:40:00;15654;42.5;35
16.11.2015;12:50:00;17668;45.3;36
16.11.2015;13:00:00;20269;48.2;39
16.11.2015;13:10:00;18206;51.4;36
16.11.2015;13:20:00;19998;54.6;36
16.11.2015;13:30:00;18072;57.5;38
16.11.2015;13:40:00;16873;60.5;36
16.11.2015;13:50:00;23068;64.3;39
16.11.2015;14:00:00;19570;67.5;35
16.11.2015;14:10:00;22145;71.2;37
16.11.2015;14:20:00;19841;74.5;36
16.11.2015;14:30:00;19231;77.5;38
16.11.2015;14:40:00;13733;79.8;38
16.11.2015;14:50:00;15829;82.3;36
16.11.2015;15:00:00;17176;84.7;38
16.11.2015;15:10:00;15656;87.0;38
16.11.2015;15:20:00;12495;89.3;36
16.11.2015;15:30:00;8723;91.0;36
16.11.2015;15:40:00;2219;91.8;39
16.11.2015;15:50:00;5375;92.5;35
16.11.2015;16:00:00;3540;93.2;37
16.11.2015;16:10:00;1821;93.6;39
16.11.2015;16:20:00;611;93.8;39
16.11.2015;16:30:00;484;93.9;39
16.11.2015;16:40:00;279;94.0;39
16.11.2015;16:50:00;133;94.0;36
16.11.2015;17:00:00;53;94.0;37
16.11.2015;17:10:00;3;94.0;36
17.11.2015;07:25:00;0;0;26
17.11.2015;07:45:00;144;0;29
17.11.2015;07:55:00;732;0.1;30
17.11.2015;08:05:00;1096;0.2;31
17.11.2015;08:15:00;1522;0.5;31
17.11.2015;08:25:00;2951;0.9;32
17.11.2015;08:35:00;4584;1.6;33
17.11.2015;08:45:00;3465;2.2;35
17.11.2015;08:55:00;2923;2.7;36
17.11.2015;09:05:00;3572;3.2;37
17.11.2015;09:15:00;4637;4.0;39
17.11.2015;09:25:00;5401;4.8;35
17.11.2015;09:35:00;6065;5.8;38
17.11.2015;09:45:00;5902;6.8;35
17.11.2015;09:55:00;6630;7.9;38
17.11.2015;10:05:00;7166;9.1;36
17.11.2015;10:15:00;5217;10.1;36
17.11.2015;10:25:00;6111;11.0;37
17.11.2015;10:35:00;6691;12.1;36
17.11.2015;10:45:00;9829;13.7;38
17.11.2015;10:55:00;10300;15.5;38
17.11.2015;11:05:00;8844;16.9;37
17.11.2015;11:15:00;7964;18.2;35
17.11.2015;11:25:00;10282;19.5;38
17.11.2015;11:35:00;12274;21.5;38
17.11.2015;11:45:00;12100;23.4;38
17.11.2015;11:55:00;10960;25.5;36
17.11.2015;12:05:00;9159;26.9;36
17.11.2015;12:15:00;21031;30.0;38
17.11.2015;12:25:00;15247;32.6;37
17.11.2015;12:35:00;17278;35.1;38
17.11.2015;12:45:00;21122;38.6;36
17.11.2015;12:55:00;18256;41.9;35
17.11.2015;13:05:00;12234;44.5;36
17.11.2015;13:15:00;17160;47.2;35
17.11.2015;13:25:00;12287;49.8;36
17.11.2015;13:35:00;12686;51.7;35
17.11.2015;13:45:00;12563;53.9;35
17.11.2015;13:55:00;10505;55.6;37
17.11.2015;14:05:00;8933;57.2;38
17.11.2015;14:15:00;11804;59.2;35
17.11.2015;14:25:00;7515;60.5;37
17.11.2015;14:35:00;5544;61.5;37
17.11.2015;14:45:00;6134;62.5;38
17.11.2015;14:55:00;6182;63.6;37
17.11.2015;15:05:00;4164;64.3;39
17.11.2015;15:15:00;3025;64.9;35
17.11.2015;15:25:00;2047;65.3;36
17.11.2015;15:35:00;1331;65.5;37
17.11.2015;15:45:00;1403;65.7;38
17.11.2015;15:55:00;1987;66.1;38
17.11.2015;16:05:00;1649;66.4;39
17.11.2015;16:15:00;1293;66.6;39
17.11.2015;16:25:00;1043;66.8;39
17.11.2015;16:35:00;507;66.9;39
17.11.2015;16:45:00;195;66.9;39
17.11.2015;16:55:00;90;66.9;38
18.11.2015;07:25:00;0;0;26
18.11.2015;07:35:00;20;0;28
18.11.2015;07:45:00;268;0;29
18.11.2015;07:55:00;408;0.1;30
18.11.2015;08:05:00;551;0.1;31
18.11.2015;08:15:00;654;0.2;31
18.11.2015;08:25:00;759;0.4;32
18.11.2015;08:35:00;904;0.5;32
18.11.2015;08:45:00;1000;0.7;33
18.11.2015;08:55:00;1083;0.8;33
18.11.2015;09:05:00;1174;1.0;33
18.11.2015;09:15:00;1246;1.2;34
18.11.2015;09:25:00;1600;1.5;35
18.11.2015;09:35:00;1993;1.8;35
18.11.2015;09:45:00;2749;2.2;36
18.11.2015;09:55:00;3698;2.8;38
18.11.2015;10:05:00;4888;3.6;37
18.11.2015;10:15:00;6180;4.5;37
18.11.2015;10:25:00;7566;5.7;35
18.11.2015;10:35:00;7257;7.0;38
18.11.2015;10:45:00;10446;8.6;38
18.11.2015;10:55:00;9105;10.0;36
18.11.2015;11:05:00;8833;11.5;35
18.11.2015;11:15:00;11023;13.7;35
18.11.2015;11:25:00;8587;15.1;39
18.11.2015;11:35:00;5640;16.3;36
18.11.2015;11:45:00;17121;18.6;36
18.11.2015;11:55:00;12746;21.3;36
18.11.2015;12:05:00;20431;24.4;36
18.11.2015;12:15:00;18473;27.7;35
18.11.2015;12:25:00;10405;29.9;34
18.11.2015;12:35:00;14685;31.9;36
18.11.2015;12:45:00;22794;35.7;38
18.11.2015;12:55:00;23360;39.6;38
18.11.2015;13:05:00;23963;43.6;38
18.11.2015;13:15:00;24573;47.7;39
18.11.2015;13:25:00;25184;51.8;39
18.11.2015;13:35:00;25594;56.1;40
18.11.2015;13:45:00;25231;60.3;39
18.11.2015;13:55:00;25129;64.5;40
18.11.2015;14:05:00;24755;68.7;39
18.11.2015;14:15:00;24238;72.7;39
18.11.2015;14:25:00;23584;76.7;39
18.11.2015;14:35:00;22740;80.5;38
18.11.2015;14:45:00;21907;84.2;38
18.11.2015;14:55:00;21157;87.7;37
18.11.2015;15:05:00;20118;91.2;36
18.11.2015;15:15:00;16353;94.1;35
18.11.2015;15:25:00;11679;96.2;35
18.11.2015;15:35:00;11123;98.1;36
18.11.2015;15:45:00;9804;99.8;37
18.11.2015;15:55:00;6229;101.0;37
18.11.2015;16:05:00;3048;101.6;39
18.11.2015;16:15:00;1366;102.0;36
18.11.2015;16:25:00;321;102.0;37
18.11.2015;16:35:00;228;102.1;37
18.11.2015;16:45:00;133;102.1;37
18.11.2015;16:55:00;75;102.1;37
18.11.2015;17:05:00;2;102.1;37
19.11.2015;07:25:00;0;0;27
19.11.2015;07:35:00;8;0;28
19.11.2015;07:45:00;198;0;29
19.11.2015;07:55:00;425;0;30
19.11.2015;08:05:00;516;0.1;31
19.11.2015;08:15:00;668;0.2;31
19.11.2015;08:25:00;998;0.4;32
19.11.2015;08:35:00;1660;0.6;32
19.11.2015;08:45:00;2446;1.0;33
19.11.2015;08:55:00;3155;1.5;34
19.11.2015;09:05:00;2582;1.9;35
19.11.2015;09:15:00;2382;2.3;36
19.11.2015;09:25:00;2348;2.7;37
19.11.2015;09:35:00;2733;3.2;37
19.11.2015;09:45:00;3037;3.6;38
19.11.2015;09:55:00;3971;4.3;37
19.11.2015;10:05:00;5116;5.1;36
19.11.2015;10:15:00;7598;6.2;36
19.11.2015;10:25:00;9675;7.8;38
19.11.2015;10:35:00;10143;9.4;38
19.11.2015;10:45:00;10169;11.1;36
19.11.2015;10:55:00;13753;13.3;35
19.11.2015;11:05:00;16293;15.9;35
19.11.2015;11:15:00;16074;18.6;37
19.11.2015;11:25:00;10582;20.6;38
19.11.2015;11:35:00;15484;23.1;37
19.11.2015;11:45:00;15308;25.7;35
19.11.2015;11:55:00;9237;27.5;35
19.11.2015;12:05:00;14974;29.5;37
19.11.2015;12:15:00;17974;32.6;35
19.11.2015;12:25:00;18135;35.5;37
19.11.2015;12:35:00;20396;38.8;35
19.11.2015;12:45:00;20358;42.3;35
19.11.2015;12:55:00;22176;46.0;36
19.11.2015;13:05:00;18014;49.4;36
19.11.2015;13:15:00;19063;52.7;37
19.11.2015;13:25:00;23703;56.5;38
19.11.2015;13:35:00;25327;60.7;39
19.11.2015;13:45:00;25106;64.9;39
19.11.2015;13:55:00;24477;69.0;39
19.11.2015;14:05:00;24128;73.0;39
19.11.2015;14:15:00;23401;76.9;38
19.11.2015;14:25:00;22888;80.8;38
19.11.2015;14:35:00;22536;84.5;38
19.11.2015;14:45:00;14086;87.6;36
19.11.2015;14:55:00;5505;88.5;36
19.11.2015;15:05:00;19821;91.0;38
19.11.2015;15:15:00;3483;91.6;36
19.11.2015;15:25:00;2377;92.1;37
19.11.2015;15:35:00;2530;92.5;37
19.11.2015;15:45:00;2364;92.9;38
19.11.2015;15:55:00;2212;93.3;39
19.11.2015;16:05:00;1695;93.6;36
19.11.2015;16:15:00;1470;93.8;37
19.11.2015;16:25:00;99;93.9;37
19.11.2015;16:35:00;283;94.0;37
19.11.2015;16:45:00;0;94.0;37
20.11.2015;07:55:00;3;0;27
20.11.2015;08:05:00;13;0;28
20.11.2015;08:15:00;189;0;29
20.11.2015;08:25:00;279;0;30
20.11.2015;08:35:00;393;0.1;31
20.11.2015;08:45:00;495;0.2;31
20.11.2015;08:55:00;607;0.3;32
20.11.2015;09:05:00;576;0.4;32
20.11.2015;09:15:00;854;0.5;33
20.11.2015;09:25:00;1011;0.7;33
20.11.2015;09:35:00;1023;0.8;33
20.11.2015;09:45:00;1119;1.0;34
20.11.2015;09:55:00;1348;1.2;34
20.11.2015;10:05:00;1349;1.4;35
20.11.2015;10:15:00;1065;1.6;35
20.11.2015;10:25:00;1102;1.8;36
20.11.2015;10:35:00;1649;2.1;36
20.11.2015;10:45:00;2071;2.4;37
20.11.2015;10:55:00;2552;2.8;38
20.11.2015;11:05:00;2390;3.2;39
20.11.2015;11:15:00;3001;3.7;37
20.11.2015;11:25:00;2584;4.1;35
20.11.2015;11:35:00;3279;4.6;37
20.11.2015;11:45:00;4698;5.3;39
20.11.2015;11:55:00;3738;6.0;35
20.11.2015;12:05:00;3150;6.6;37
20.11.2015;12:15:00;3232;7.1;38
20.11.2015;12:25:00;2774;7.5;37
20.11.2015;12:35:00;2639;8.0;36
20.11.2015;12:45:00;2331;8.3;37
20.11.2015;12:55:00;2407;8.7;38
20.11.2015;13:05:00;2761;9.2;39
20.11.2015;13:15:00;1992;9.6;35
20.11.2015;13:25:00;1529;9.9;36
20.11.2015;13:35:00;1478;10.1;36
20.11.2015;13:45:00;2852;10.5;38
20.11.2015;13:55:00;2033;10.9;39
20.11.2015;14:05:00;1428;11.2;39
20.11.2015;14:15:00;1332;11.4;39
20.11.2015;14:25:00;1149;11.7;35
20.11.2015;14:35:00;1481;11.9;36
20.11.2015;14:45:00;1192;12.1;37
20.11.2015;14:55:00;1212;12.3;37
20.11.2015;15:05:00;1016;12.5;38
20.11.2015;15:15:00;738;12.6;38
20.11.2015;15:25:00;720;12.8;38
20.11.2015;15:35:00;747;12.9;39
20.11.2015;15:45:00;702;13.0;39
20.11.2015;15:55:00;495;13.1;39
20.11.2015;16:05:00;362;13.2;39
20.11.2015;16:15:00;216;13.2;39
20.11.2015;16:25:00;0;13.2;38
21.11.2015;07:50:00;3;0;28
21.11.2015;08:00:00;14;0;28
21.11.2015;08:10:00;0;0;29
21.11.2015;08:20:00;0;0;29
21.11.2015;08:30:00;220;0;29
21.11.2015;08:40:00;411;0;30
21.11.2015;08:50:00;2958;0.4;31
21.11.2015;09:00:00;3127;0.8;31
21.11.2015;09:10:00;6364;1.8;33
21.11.2015;09:20:00;5545;2.8;36
21.11.2015;09:30:00;6026;3.8;38
21.11.2015;09:40:00;3177;4.5;34
21.11.2015;09:50:00;1846;4.8;35
21.11.2015;10:00:00;1489;5.1;36
21.11.2015;10:10:00;5938;5.8;37
21.11.2015;10:20:00;7680;7.0;35
21.11.2015;10:30:00;6137;8.1;38
21.11.2015;10:40:00;8643;9.4;36
21.11.2015;10:50:00;9408;11.0;35
21.11.2015;11:00:00;9431;12.6;37
21.11.2015;11:10:00;12655;14.6;37
21.11.2015;11:20:00;12594;16.7;38
21.11.2015;11:30:00;12094;0;35
21.11.2015;11:40:00;21427;22.3;36
21.11.2015;11:50:00;17287;24.8;38
21.11.2015;12:00:00;10295;26.9;36
21.11.2015;12:10:00;11167;28.7;35
21.11.2015;12:20:00;7861;30.2;36
21.11.2015;12:30:00;7962;31.5;38
21.11.2015;12:40:00;8797;32.9;36
21.11.2015;12:50:00;11942;34.7;35
21.11.2015;13:00:00;6758;36.6;34
21.11.2015;13:10:00;3172;37.3;36
21.11.2015;13:20:00;4040;37.8;37
21.11.2015;13:30:00;5383;38.9;35
21.11.2015;13:40:00;3139;39.4;37
21.11.2015;13:50:00;1907;39.9;38
21.11.2015;14:00:00;1249;40.1;38
21.11.2015;14:10:00;898;40.3;38
21.11.2015;14:20:00;363;40.3;38
21.11.2015;14:30:00;258;40.4;38
21.11.2015;14:40:00;0;40.4;37
21.11.2015;14:50:00;551;40.4;36
21.11.2015;15:00:00;1424;40.7;37
21.11.2015;15:10:00;2505;41.0;38
21.11.2015;15:20:00;2597;41.5;36
21.11.2015;15:30:00;1752;41.8;36
21.11.2015;15:40:00;2296;42.2;37
21.11.2015;15:50:00;731;42.3;37
21.11.2015;16:00:00;289;42.4;37
21.11.2015;16:10:00;171;42.4;38
21.11.2015;16:20:00;185;42.4;38
21.11.2015;16:30:00;196;42.5;38
21.11.2015;16:40:00;26;42.5;37
22.11.2015;08:25:00;0;0;27
22.11.2015;08:35:00;4;0;28
22.11.2015;08:45:00;0;0;28
22.11.2015;08:55:00;11;0;28
22.11.2015;09:05:00;16;0;28
22.11.2015;09:15:00;69;0;29
22.11.2015;09:25:00;20;0;29
22.11.2015;09:35:00;8;0;29
22.11.2015;09:45:00;80;0;29
22.11.2015;09:55:00;261;0;30
22.11.2015;10:05:00;319;0.1;30
22.11.2015;10:15:00;247;0.1;31
22.11.2015;10:25:00;270;0.2;31
22.11.2015;10:35:00;149;0.2;32
22.11.2015;10:45:00;212;0.2;32
22.11.2015;10:55:00;389;0.3;32
22.11.2015;11:05:00;475;0.4;33
22.11.2015;11:15:00;458;0.4;33
22.11.2015;11:25:00;544;0.5;33
22.11.2015;11:35:00;749;0.6;33
22.11.2015;11:45:00;786;0.8;34
22.11.2015;11:55:00;966;0.9;34
22.11.2015;12:05:00;995;1.1;35
22.11.2015;12:15:00;626;1.2;35
22.11.2015;12:25:00;713;1.3;35
22.11.2015;12:35:00;247;1.4;36
22.11.2015;12:45:00;225;1.4;36
22.11.2015;12:55:00;291;1.5;36
22.11.2015;13:05:00;633;1.5;36
22.11.2015;13:15:00;608;1.6;36
22.11.2015;13:25:00;614;1.7;36
22.11.2015;13:35:00;663;1.9;37
22.11.2015;13:45:00;785;2.0;37
22.11.2015;13:55:00;958;2.1;37
22.11.2015;14:05:00;1024;2.3;37
22.11.2015;14:15:00;796;2.5;37
22.11.2015;14:25:00;663;2.6;38
22.11.2015;14:35:00;698;2.7;38
22.11.2015;14:45:00;813;2.8;38
22.11.2015;14:55:00;770;3.0;38
22.11.2015;15:05:00;1071;3.1;38
22.11.2015;15:15:00;2132;3.5;39
22.11.2015;15:25:00;1535;3.8;39
22.11.2015;15:35:00;926;4.0;39
22.11.2015;15:45:00;694;4.1;39
22.11.2015;15:55:00;256;4.2;39
22.11.2015;16:05:00;669;4.2;39
22.11.2015;16:15:00;137;4.3;39
22.11.2015;16:25:00;10;4.3;37
23.11.2015;08:00:00;0;0;26
23.11.2015;08:10:00;5;0;26
23.11.2015;08:20:00;6;0;27
23.11.2015;08:30:00;0;0;27
23.11.2015;08:40:00;14;0;27
23.11.2015;08:50:00;23;0;27
23.11.2015;09:00:00;307;0;28
23.11.2015;09:10:00;410;0.1;29
23.11.2015;09:20:00;133;0.1;29
23.11.2015;09:30:00;140;0.1;30
23.11.2015;09:40:00;226;0.1;30
23.11.2015;09:50:00;223;0.2;30
23.11.2015;10:00:00;330;0.2;31
23.11.2015;10:10:00;415;0.3;31
23.11.2015;10:20:00;491;0.4;31
23.11.2015;10:30:00;473;0.5;32
23.11.2015;10:40:00;495;0.5;32
23.11.2015;10:50:00;604;0.6;32
23.11.2015;11:00:00;597;0.7;32
23.11.2015;11:30:00;720;1.1;33
23.11.2015;11:40:00;730;1.2;34
23.11.2015;11:50:00;779;1.3;34
23.11.2015;12:10:00;1066;1.7;35
23.11.2015;12:30:00;2855;2.2;36
23.11.2015;12:40:00;3412;2.7;37
23.11.2015;12:50:00;2128;3.1;37
23.11.2015;13:00:00;5981;3.8;38
23.11.2015;13:10:00;4766;4.8;36
23.11.2015;13:20:00;3810;5.5;38
23.11.2015;13:30:00;13822;7.4;35
23.11.2015;13:40:00;11000;9.3;35
23.11.2015;13:50:00;3764;10.0;35
23.11.2015;14:00:00;3407;10.6;37
23.11.2015;14:10:00;8503;11.5;38
23.11.2015;14:20:00;14164;13.8;38
23.11.2015;14:30:00;14362;16.2;38
23.11.2015;14:50:00;14622;21.0;37
23.11.2015;15:10:00;14450;25.8;36
23.11.2015;15:30:00;12598;30.4;35
23.11.2015;15:40:00;10418;32.2;36
23.11.2015;15:50:00;6174;33.4;37
23.11.2015;16:00:00;2913;34.0;39
23.11.2015;16:10:00;996;34.3;39
23.11.2015;16:20:00;372;34.4;39
23.11.2015;16:30:00;248;34.4;38
23.11.2015;16:40:00;117;34.5;38
23.11.2015;16:50:00;0;34.5;36
24.11.2015;07:40:00;1;0;25
24.11.2015;07:50:00;15;0;26
24.11.2015;08:00:00;226;0;26
24.11.2015;08:10:00;421;0;27
24.11.2015;08:20:00;664;0.1;28
24.11.2015;08:30:00;1039;0.3;28
24.11.2015;08:40:00;1170;0.5;29
24.11.2015;08:50:00;1041;0.7;29
24.11.2015;09:00:00;1190;0.9;30
24.11.2015;09:10:00;1232;1.1;30
24.11.2015;09:20:00;1304;1.3;31
24.11.2015;09:30:00;1588;1.5;31
24.11.2015;09:40:00;1804;1.8;32
24.11.2015;09:50:00;2399;2.2;33
24.11.2015;10:00:00;3015;2.7;34
24.11.2015;10:10:00;3739;3.3;36
24.11.2015;10:20:00;4472;4.0;37
24.11.2015;10:30:00;5255;4.8;39
24.11.2015;10:40:00;6180;5.8;36
24.11.2015;10:50:00;7068;6.9;38
24.11.2015;11:00:00;8170;8.3;37
24.11.2015;11:10:00;9409;9.8;35
24.11.2015;11:20:00;10380;11.5;35
24.11.2015;11:30:00;10544;13.2;36
24.11.2015;11:40:00;11886;15.2;36
24.11.2015;11:50:00;12779;17.3;36
24.11.2015;12:00:00;13652;19.5;36
24.11.2015;12:10:00;14707;21.9;35
24.11.2015;12:20:00;15542;24.5;35
24.11.2015;12:30:00;16410;27.1;35
24.11.2015;12:40:00;16685;29.9;35
24.11.2015;12:50:00;17495;32.8;36
24.11.2015;13:00:00;18426;35.8;36
24.11.2015;13:10:00;19192;38.9;36
24.11.2015;13:20:00;19041;41.8;37
24.11.2015;13:30:00;20487;45.2;35
24.11.2015;13:40:00;21819;48.8;36
24.11.2015;13:50:00;22944;52.6;35
24.11.2015;14:00:00;22169;56.4;35
24.11.2015;14:10:00;21559;60.1;34
24.11.2015;14:20:00;15729;62.8;35
24.11.2015;14:30:00;13671;65.1;35
24.11.2015;14:40:00;15275;67.7;35
24.11.2015;14:50:00;15677;70.3;35
24.11.2015;15:00:00;17922;73.2;35
24.11.2015;15:10:00;12899;75.5;35
24.11.2015;15:20:00;8673;77.2;35
24.11.2015;15:30:00;7869;78.5;38
24.11.2015;15:40:00;5799;79.6;36
24.11.2015;15:50:00;3329;80.3;37
24.11.2015;16:00:00;2985;80.8;38
24.11.2015;16:10:00;2114;81.2;39
24.11.2015;16:20:00;1370;81.5;39
24.11.2015;16:30:00;615;81.6;39
24.11.2015;16:40:00;130;81.6;38
24.11.2015;16:50:00;4;81.6;36
25.11.2015;08:15:00;3;0;26
25.11.2015;08:25:00;18;0;27
25.11.2015;08:35:00;53;0;27
25.11.2015;08:45:00;223;0;28
25.11.2015;08:55:00;258;0;29
25.11.2015;09:05:00;354;0.1;29
25.11.2015;09:15:00;376;0.2;30
25.11.2015;09:25:00;342;0.2;30
25.11.2015;09:35:00;795;0.3;30
25.11.2015;09:45:00;1397;0.5;31
25.11.2015;09:55:00;1676;0.8;31
25.11.2015;10:05:00;1564;1.1;31
25.11.2015;10:15:00;1336;1.3;32
25.11.2015;10:25:00;1831;1.5;33
25.11.2015;10:35:00;5281;2.3;35
25.11.2015;10:45:00;5745;3.3;38
25.11.2015;10:55:00;4571;4.0;38
25.11.2015;11:05:00;9041;5.3;37
25.11.2015;11:15:00;7283;6.8;35
25.11.2015;11:25:00;5609;7.6;37
25.11.2015;11:35:00;10111;9.2;36
25.11.2015;11:45:00;10279;10.7;35
25.11.2015;11:55:00;12586;12.8;35
25.11.2015;12:05:00;8968;14.4;36
25.11.2015;12:15:00;7835;15.7;38
25.11.2015;12:25:00;7205;16.8;35
25.11.2015;12:35:00;9044;18.3;38
25.11.2015;12:45:00;8265;19.8;37
25.11.2015;12:55:00;7739;21.0;35
25.11.2015;13:05:00;10360;22.7;35
25.11.2015;13:15:00;10562;24.5;35
25.11.2015;13:25:00;10801;26.6;34
25.11.2015;13:35:00;16954;29.1;36
25.11.2015;13:45:00;11227;31.2;36
25.11.2015;13:55:00;9011;32.8;38
25.11.2015;14:05:00;5157;33.9;35
25.11.2015;14:15:00;2363;34.4;37
25.11.2015;14:25:00;1974;34.7;37
25.11.2015;14:35:00;3614;35.3;38
25.11.2015;14:45:00;3612;35.8;39
25.11.2015;14:55:00;3863;36.5;34
25.11.2015;15:05:00;3567;37.1;36
25.11.2015;15:15:00;2466;37.5;37
25.11.2015;15:25:00;2933;38.0;38
25.11.2015;15:35:00;2235;38.4;39
25.11.2015;15:45:00;726;38.6;38
25.11.2015;15:55:00;415;38.6;38
25.11.2015;16:05:00;450;38.7;38
25.11.2015;16:15:00;199;38.8;38
25.11.2015;16:25:00;258;38.8;38
25.11.2015;16:35:00;85;38.8;37
25.11.2015;16:45:00;0;38.8;35
26.11.2015;07:55:00;5;0;25
26.11.2015;08:05:00;1;0;26
26.11.2015;08:15:00;1;0;27
26.11.2015;08:25:00;48;0;27
26.11.2015;08:35:00;516;0;28
26.11.2015;08:45:00;1125;0.2;28
26.11.2015;08:55:00;1767;0.5;29
26.11.2015;09:05:00;3620;1.0;30
26.11.2015;09:15:00;6193;1.9;31
26.11.2015;09:25:00;7910;3.1;35
26.11.2015;09:35:00;7137;4.4;38
26.11.2015;09:45:00;3047;5.1;39
26.11.2015;09:55:00;2827;5.6;39
26.11.2015;10:05:00;2238;5.9;38
26.11.2015;10:15:00;1937;6.3;38
26.11.2015;10:25:00;2064;6.7;38
26.11.2015;10:35:00;3545;7.2;39
26.11.2015;10:45:00;7521;8.2;35
26.11.2015;10:55:00;9985;9.8;35
26.11.2015;11:05:00;5441;10.9;37
26.11.2015;11:15:00;4886;11.7;39
26.11.2015;11:25:00;4795;12.5;35
26.11.2015;11:35:00;6082;13.5;38
26.11.2015;11:45:00;5132;14.4;34
26.11.2015;11:55:00;4510;15.2;37
26.11.2015;12:05:00;5147;16.0;38
26.11.2015;12:15:00;6802;17.1;35
26.11.2015;12:25:00;7006;18.2;38
26.11.2015;12:35:00;7299;19.4;37
26.11.2015;12:45:00;6482;20.5;35
26.11.2015;12:55:00;6016;21.5;37
26.11.2015;13:05:00;5259;22.3;38
26.11.2015;13:15:00;4136;23.1;35
26.11.2015;13:25:00;7116;24.2;38
26.11.2015;13:35:00;9255;25.6;37
26.11.2015;13:45:00;7858;27.0;35
26.11.2015;13:55:00;6630;28.1;38
26.11.2015;14:05:00;5483;29.1;35
26.11.2015;14:15:00;3130;29.7;37
26.11.2015;14:25:00;3423;30.2;38
26.11.2015;14:35:00;4509;30.9;38
26.11.2015;14:45:00;4239;31.7;35
26.11.2015;14:55:00;4050;32.3;37
26.11.2015;15:05:00;3989;33.0;39
26.11.2015;15:15:00;4991;33.9;35
26.11.2015;15:25:00;2548;34.4;37
26.11.2015;15:35:00;1086;34.6;37
26.11.2015;15:45:00;193;34.7;37
26.11.2015;16:05:00;166;34.7;35
26.11.2015;16:15:00;392;34.7;35
26.11.2015;16:25:00;228;34.8;36
26.11.2015;16:35:00;152;34.8;36
26.11.2015;16:55:00;4;34.8;34
27.11.2015;08:05:00;106;0;26
27.11.2015;08:15:00;263;0;27
27.11.2015;08:25:00;330;0;28
27.11.2015;08:35:00;608;0.1;29
27.11.2015;08:45:00;901;0.3;29
27.11.2015;08:55:00;952;0.4;30
27.11.2015;09:05:00;947;0.6;30
27.11.2015;09:15:00;1312;0.8;31
27.11.2015;09:25:00;1772;1.1;31
27.11.2015;09:35:00;2353;1.4;32
27.11.2015;09:45:00;2451;1.8;33
27.11.2015;09:55:00;2549;2.3;34
27.11.2015;10:05:00;2987;2.8;35
27.11.2015;10:15:00;4254;3.4;36
27.11.2015;10:25:00;3908;4.1;38
27.11.2015;10:35:00;3932;4.7;39
27.11.2015;10:45:00;3159;5.3;39
27.11.2015;10:55:00;3263;5.8;34
27.11.2015;11:05:00;3631;6.4;36
27.11.2015;11:15:00;4614;7.1;37
27.11.2015;11:25:00;5083;7.9;37
27.11.2015;11:35:00;4859;8.8;36
27.11.2015;11:45:00;6273;9.7;38
27.11.2015;11:55:00;7998;11.0;36
27.11.2015;12:05:00;7614;12.3;35
27.11.2015;12:15:00;6325;13.4;38
27.11.2015;12:25:00;6646;14.4;34
27.11.2015;12:35:00;6745;15.6;38
27.11.2015;12:45:00;7778;16.8;35
27.11.2015;12:55:00;8243;18.1;37
27.11.2015;13:05:00;5899;19.2;37
27.11.2015;13:15:00;5880;20.3;35
27.11.2015;13:25:00;7047;21.3;37
27.11.2015;13:35:00;4847;22.2;37
27.11.2015;13:45:00;3709;22.9;35
27.11.2015;13:55:00;3696;23.5;37
27.11.2015;14:05:00;3532;24.1;38
27.11.2015;14:15:00;2782;24.6;39
27.11.2015;14:25:00;2597;25.0;39
27.11.2015;14:35:00;2209;25.4;36
27.11.2015;14:45:00;2294;25.8;35
27.11.2015;14:55:00;1937;26.1;36
27.11.2015;15:05:00;1896;26.5;37
27.11.2015;15:15:00;1420;26.7;37
27.11.2015;15:25:00;1260;26.9;37
27.11.2015;15:35:00;1038;27.1;38
27.11.2015;15:45:00;874;27.3;38
27.11.2015;15:55:00;523;27.4;37
27.11.2015;16:05:00;385;27.4;37
27.11.2015;16:15:00;210;27.5;37
27.11.2015;16:25:00;27;27.5;36
30.11.2015;10:05:00;4527;4.0;38
30.11.2015;10:15:00;3716;4.6;38
30.11.2015;10:25:00;3276;5.3;35
30.11.2015;10:35:00;3596;5.9;36
30.11.2015;10:45:00;4765;6.6;37
30.11.2015;10:55:00;5468;7.5;38
30.11.2015;11:05:00;7476;8.6;37
30.11.2015;11:15:00;6364;9.8;34
30.11.2015;11:25:00;6106;10.9;38
30.11.2015;11:35:00;9024;12.1;35
30.11.2015;11:45:00;7240;13.5;35
30.11.2015;11:55:00;9672;15.1;37
30.11.2015;12:05:00;10608;16.9;38
30.11.2015;12:15:00;11647;18.5;37
30.11.2015;12:25:00;9647;20.1;37
30.11.2015;12:35:00;11428;22.0;36
30.11.2015;12:45:00;17821;25.0;35
30.11.2015;12:55:00;10219;26.7;38
30.11.2015;13:05:00;13165;29.0;36
30.11.2015;13:15:00;7200;30.4;34
30.11.2015;13:25:00;4165;31.3;37
30.11.2015;13:35:00;4959;32.0;38
30.11.2015;13:45:00;4364;32.7;37
30.11.2015;13:55:00;4590;33.5;36
10.12.2015;09:35:00;1349;1.0;31
10.12.2015;10:05:00;2130;1.9;33
10.12.2015;10:35:00;3277;3.4;36
10.12.2015;11:05:00;3331;5.0;38
10.12.2015;11:35:00;3752;6.9;37
10.12.2015;12:05:00;3601;8.8;35
10.12.2015;12:35:00;3505;10.6;39
10.12.2015;13:05:00;3351;12.3;37
10.12.2015;13:35:00;2933;13.8;36
10.12.2015;14:05:00;3187;15.5;39
10.12.2015;14:35:00;2628;17.0;37
10.12.2015;15:05:00;1769;18.2;38
10.12.2015;15:35:00;959;18.8;38
10.12.2015;16:05:00;421;19.1;38
10.12.2015;16:35:00;5;19.2;36
11.12.2015;08:05:00;294;0;27
11.12.2015;08:40:00;1735;0.5;30
11.12.2015;09:10:00;3677;1.8;32
11.12.2015;09:40:00;6787;4.5;38
11.12.2015;10:10:00;8420;7.7;35
11.12.2015;10:40:00;8513;12.4;35
11.12.2015;11:10:00;12218;16.4;35
11.12.2015;11:40:00;9856;21.5;38
11.12.2015;12:10:00;12774;28.0;37
11.12.2015;12:40:00;17305;36.1;35
11.12.2015;13:10:00;17023;43.5;36
11.12.2015;13:40:00;20535;52.8;37
11.12.2015;14:10:00;15998;61.5;36
11.12.2015;14:40:00;14059;68.3;35
11.12.2015;15:10:00;8715;72.6;35
11.12.2015;15:40:00;4486;75.7;38
11.12.2015;16:10:00;1370;77.0;35
11.12.2015;16:40:00;86;77.1;35
12.12.2015;08:05:00;18;0;26
12.12.2015;08:35:00;945;0.2;28
12.12.2015;09:05:00;2260;1.0;30
12.12.2015;09:35:00;3510;2.5;33
12.12.2015;10:05:00;3669;4.3;37
12.12.2015;10:35:00;6434;6.9;36
12.12.2015;11:05:00;11361;11.1;36
12.12.2015;11:35:00;12836;17.4;35
12.12.2015;12:05:00;15161;24.3;36
12.12.2015;12:35:00;15656;31.8;36
12.12.2015;13:05:00;15684;38.9;38
12.12.2015;13:35:00;17120;47.4;36
12.12.2015;14:05:00;16081;55.8;37
12.12.2015;14:35:00;18184;64.6;35
12.12.2015;15:05:00;11842;71.7;35
12.12.2015;15:35:00;6987;75.6;35
12.12.2015;16:05:00;2138;77.4;39
12.12.2015;16:35:00;412;77.9;36
13.12.2015;08:05:00;20;0;26
13.12.2015;08:35:00;784;0.2;28
13.12.2015;09:05:00;1269;0.8;30
13.12.2015;09:35:00;1676;1.5;31
13.12.2015;10:05:00;2486;2.5;34
13.12.2015;10:35:00;5045;4.5;39
13.12.2015;11:05:00;8827;8.1;38
13.12.2015;11:35:00;12411;13.6;35
13.12.2015;12:05:00;15561;20.9;35
13.12.2015;12:35:00;17655;29.4;37
13.12.2015;13:05:00;19157;38.8;34
13.12.2015;13:35:00;16934;47.0;38
13.12.2015;14:05:00;13302;53.5;37
13.12.2015;14:35:00;11805;59.0;35
13.12.2015;15:05:00;6099;63.4;35
13.12.2015;15:35:00;3663;65.6;36
13.12.2015;16:05:00;1745;66.9;39
13.12.2015;16:35:00;143;67.2;39
14.12.2015;08:05:00;20;0;26
14.12.2015;08:35:00;846;0.2;28
14.12.2015;09:05:00;2145;1.0;30
14.12.2015;09:35:00;3373;2.5;33
14.12.2015;10:05:00;5607;5.0;38
14.12.2015;10:35:00;7264;8.2;36
14.12.2015;11:05:00;8680;12.5;38
14.12.2015;11:35:00;12108;17.7;35
14.12.2015;12:05:00;15083;24.7;35
14.12.2015;12:35:00;17455;33.0;35
14.12.2015;13:05:00;21293;42.8;36
14.12.2015;13:35:00;19662;52.5;37
14.12.2015;14:05:00;13706;61.5;36
14.12.2015;14:35:00;7341;65.6;36
14.12.2015;15:05:00;10894;69.4;37
14.12.2015;15:35:00;3613;72.5;37
14.12.2015;16:05:00;1419;73.6;39
14.12.2015;16:35:00;148;73.8;38
15.12.2015;08:05:00;19;0;27
15.12.2015;08:35:00;889;0.2;29
15.12.2015;09:05:00;1887;0.8;31
15.12.2015;09:35:00;4936;2.4;34
15.12.2015;10:05:00;5750;5.5;37
15.12.2015;10:35:00;4693;7.6;36
15.12.2015;11:05:00;3428;9.8;35
15.12.2015;11:35:00;4201;12.5;37
15.12.2015;12:05:00;16117;18.7;35
15.12.2015;12:35:00;16968;24.6;34
15.12.2015;13:05:00;7315;28.5;38
15.12.2015;13:35:00;5974;31.4;34
15.12.2015;14:05:00;5210;34.7;38
15.12.2015;14:35:00;3217;36.8;38
15.12.2015;15:05:00;2365;38.2;36
15.12.2015;15:35:00;1665;39.3;38
15.12.2015;16:05:00;540;39.8;38
15.12.2015;16:35:00;3;39.9;36
16.12.2015;08:35:00;245;0;29
16.12.2015;09:05:00;428;0.2;30
16.12.2015;09:35:00;4095;1.4;32
16.12.2015;10:05:00;1935;3.0;36
16.12.2015;10:35:00;2997;5.6;36
16.12.2015;11:05:00;3006;7.2;39
16.12.2015;11:35:00;3224;8.8;37
16.12.2015;12:05:00;14657;13.6;37
16.12.2015;12:35:00;2877;19.7;36
16.12.2015;13:05:00;6719;22.3;36
16.12.2015;13:35:00;3234;25.1;38
16.12.2015;14:05:00;1342;26.0;39
16.12.2015;14:35:00;458;26.4;39
16.12.2015;15:05:00;1573;26.8;39
16.12.2015;15:35:00;608;27.3;39
16.12.2015;16:05:00;364;27.6;39
17.12.2015;08:05:00;10;0;27
17.12.2015;08:35:00;683;0.1;30
17.12.2015;09:05:00;1620;0.7;31
17.12.2015;09:35:00;3138;2.1;35
17.12.2015;10:05:00;2316;3.8;38
17.12.2015;10:35:00;4495;5.5;35
17.12.2015;11:05:00;7729;8.6;38
17.12.2015;11:35:00;11169;13.5;35
17.12.2015;12:05:00;14195;20.0;35
17.12.2015;12:35:00;16639;27.8;37
17.12.2015;13:05:00;18284;36.6;35
17.12.2015;13:35:00;19666;46.2;35
17.12.2015;14:05:00;18900;55.8;35
17.12.2015;14:35:00;17162;64.8;35
17.12.2015;15:05:00;12322;72.4;38
17.12.2015;15:35:00;6197;76.6;38
17.12.2015;16:05:00;597;77.8;37
17.12.2015;16:35:00;129;78.0;38
18.12.2015;08:00:00;1;0;26
18.12.2015;08:30:00;456;0;29
18.12.2015;09:00:00;1798;0.6;31
18.12.2015;09:30:00;2979;1.9;33
18.12.2015;10:00:00;6240;4.4;35
18.12.2015;10:30:00;8459;7.6;37
18.12.2015;11:00:00;7231;11.7;37
18.12.2015;11:30:00;5508;14.6;37
18.12.2015;12:00:00;8109;18.0;38
18.12.2015;12:30:00;8774;22.4;37
18.12.2015;13:00:00;7208;25.5;36
18.12.2015;13:30:00;13895;30.9;37
18.12.2015;14:00:00;17479;40.6;35
18.12.2015;14:30:00;7151;43.9;38
18.12.2015;15:00:00;4634;47.4;37
18.12.2015;15:30:00;1828;48.8;36
18.12.2015;16:00:00;1802;49.9;38
18.12.2015;16:30:00;35;50.1;37
19.12.2015;08:00:00;3;0;26
19.12.2015;08:30:00;568;0.1;29
19.12.2015;09:00:00;1580;0.6;31
19.12.2015;09:30:00;2397;1.7;33
19.12.2015;10:00:00;3241;3.2;36
19.12.2015;10:30:00;4223;5.1;35
19.12.2015;11:00:00;8573;8.8;37
19.12.2015;11:30:00;10990;13.5;35
19.12.2015;12:00:00;12107;19.2;37
19.12.2015;12:30:00;16679;26.9;38
19.12.2015;13:00:00;18770;36.0;35
19.12.2015;13:30:00;19045;45.6;35
19.12.2015;14:00:00;18791;55.3;35
19.12.2015;14:30:00;16841;64.2;37
19.12.2015;15:00:00;12248;71.5;35
19.12.2015;15:30:00;6885;75.7;36
19.12.2015;16:00:00;1313;77.3;36
19.12.2015;16:30:00;322;77.7;37
20.12.2015;08:35:00;611;0.1;29
20.12.2015;09:05:00;1648;0.7;31
20.12.2015;09:35:00;2121;1.7;33
20.12.2015;10:05:00;4470;3.6;38
20.12.2015;10:35:00;6263;6.4;38
20.12.2015;11:05:00;9042;10.3;38
20.12.2015;11:35:00;11530;15.4;36
20.12.2015;12:05:00;14101;21.6;35
20.12.2015;12:35:00;16877;29.5;37
20.12.2015;13:05:00;18654;38.5;35
20.12.2015;13:35:00;20058;48.3;35
20.12.2015;14:05:00;19263;58.1;38
20.12.2015;14:35:00;17798;67.3;36
20.12.2015;15:05:00;12978;75.2;38
20.12.2015;15:35:00;7233;79.8;35
20.12.2015;16:05:00;881;81.2;38
20.12.2015;16:35:00;116;81.3;38
21.12.2015;08:35:00;291;0;28
21.12.2015;09:05:00;865;0.3;30
21.12.2015;09:35:00;2567;1.1;32
21.12.2015;10:05:00;722;1.9;33
21.12.2015;10:35:00;1109;2.4;35
21.12.2015;11:05:00;3586;3.6;38
21.12.2015;11:35:00;1997;5.2;35
21.12.2015;12:05:00;2841;6.2;37
21.12.2015;12:35:00;2941;8.3;38
21.12.2015;13:05:00;4165;10.5;38
21.12.2015;13:35:00;2467;11.9;35
21.12.2015;14:05:00;2325;13.1;38
21.12.2015;14:35:00;5492;14.7;36
21.12.2015;15:05:00;2000;16.3;35
21.12.2015;15:35:00;1823;17.7;39
21.12.2015;16:05:00;998;18.5;39
21.12.2015;16:35:00;183;18.7;39
22.12.2015;08:05:00;13;0;27
22.12.2015;08:35:00;412;0;29
22.12.2015;09:05:00;807;0.4;31
22.12.2015;09:35:00;1031;0.8;32
22.12.2015;10:05:00;1885;1.6;34
22.12.2015;10:35:00;4122;3.1;37
22.12.2015;11:05:00;7477;6.1;37
22.12.2015;11:35:00;11126;10.9;35
22.12.2015;12:05:00;14602;17.5;35
22.12.2015;12:35:00;17791;25.7;35
22.12.2015;13:05:00;15555;33.8;35
22.12.2015;13:35:00;18602;43.6;35
22.12.2015;14:05:00;18007;53.4;38
22.12.2015;14:35:00;7382;60.9;38
22.12.2015;15:05:00;11643;67.3;36
22.12.2015;15:35:00;3843;69.9;38
22.12.2015;16:05:00;1463;71.1;36
22.12.2015;16:35:00;74;71.3;36
23.12.2015;08:05:00;0;0;27
23.12.2015;08:35:00;514;0.1;29
23.12.2015;09:05:00;943;0.5;31
23.12.2015;09:35:00;1562;1.1;32
23.12.2015;10:05:00;2726;2.1;35
23.12.2015;10:35:00;4745;4.1;39
23.12.2015;11:05:00;7905;7.3;37
23.12.2015;11:35:00;11201;12.2;37
23.12.2015;12:05:00;14182;18.6;38
23.12.2015;12:35:00;16898;26.5;38
23.12.2015;13:05:00;19881;35.6;35
23.12.2015;13:35:00;9856;44.2;35
23.12.2015;14:05:00;8065;48.8;37
23.12.2015;14:35:00;4879;52.1;35
23.12.2015;15:05:00;4495;54.3;35
23.12.2015;15:35:00;2729;56.0;35
23.12.2015;16:05:00;1346;57.0;37
23.12.2015;16:35:00;105;57.2;37
24.12.2015;08:05:00;0;0;27
24.12.2015;08:35:00;639;0.1;29
24.12.2015;09:05:00;1875;0.7;31
24.12.2015;09:35:00;2853;2.0;33
24.12.2015;10:05:00;4903;4.0;38
24.12.2015;10:35:00;4645;6.3;37
24.12.2015;11:05:00;6595;9.3;36
24.12.2015;11:35:00;7800;13.0;38
24.12.2015;12:05:00;7329;16.6;38
24.12.2015;12:35:00;19169;24.3;36
24.12.2015;13:05:00;22538;30.7;36
24.12.2015;13:35:00;21238;42.4;36
24.12.2015;14:05:00;19508;51.8;35
24.12.2015;14:35:00;17784;60.7;36
24.12.2015;15:05:00;13535;68.9;37
24.12.2015;15:35:00;7737;72.9;36
24.12.2015;16:05:00;891;74.3;36
24.12.2015;16:35:00;147;74.5;37
25.12.2015;08:05:00;0;0;27
25.12.2015;08:35:00;558;0.1;29
25.12.2015;09:05:00;1053;0.5;31
25.12.2015;09:35:00;1621;1.2;32
25.12.2015;10:05:00;2395;2.2;35
25.12.2015;10:35:00;4624;4.0;38
25.12.2015;11:05:00;7589;7.1;35
25.12.2015;11:35:00;11037;11.9;38
25.12.2015;12:05:00;14448;18.4;38
25.12.2015;12:35:00;16398;26.1;37
25.12.2015;13:05:00;17965;34.5;35
25.12.2015;13:35:00;16547;42.9;35
25.12.2015;14:05:00;15072;50.4;38
25.12.2015;14:35:00;15313;58.0;38
25.12.2015;15:05:00;9866;64.2;36
25.12.2015;15:35:00;8418;68.7;37
25.12.2015;16:05:00;1640;70.6;37
25.12.2015;16:35:00;321;71.1;38
26.12.2015;08:05:00;0;0;26
26.12.2015;08:35:00;578;0.1;29
26.12.2015;09:05:00;1080;0.5;31
26.12.2015;09:35:00;1584;1.2;32
26.12.2015;10:05:00;2493;2.2;34
26.12.2015;10:35:00;4552;4.1;39
26.12.2015;11:05:00;7637;7.2;36
26.12.2015;11:35:00;11221;12.1;38
26.12.2015;12:05:00;14459;18.6;38
26.12.2015;12:35:00;16944;26.6;37
26.12.2015;13:05:00;18868;35.7;37
26.12.2015;13:35:00;20484;45.5;38
26.12.2015;14:05:00;19787;55.6;38
26.12.2015;14:35:00;18425;65.1;37
26.12.2015;15:05:00;14686;73.6;35
26.12.2015;15:35:00;8398;78.7;37
26.12.2015;16:05:00;666;80.5;37
26.12.2015;16:35:00;192;80.7;38
27.12.2015;08:00:00;6;0;25
27.12.2015;08:30:00;478;0.1;29
27.12.2015;09:00:00;976;0.5;31
27.12.2015;09:30:00;1394;1.1;32
27.12.2015;10:00:00;2128;1.9;34
27.12.2015;10:30:00;4963;3.8;38
27.12.2015;11:00:00;8668;7.1;37
27.12.2015;11:30:00;13018;12.6;35
27.12.2015;12:00:00;11553;19.1;36
27.12.2015;12:30:00;16631;26.4;35
27.12.2015;13:00:00;19395;35.6;37
27.12.2015;13:30:00;23746;45.3;39
27.12.2015;14:00:00;18769;54.9;35
27.12.2015;14:30:00;19206;64.7;38
27.12.2015;15:00:00;16578;73.7;35
27.12.2015;15:30:00;9697;79.5;38
27.12.2015;16:00:00;1461;82.2;36
27.12.2015;16:30:00;306;82.4;37
28.12.2015;08:05:00;1;0;26
28.12.2015;08:35:00;515;0.1;29
28.12.2015;09:05:00;1132;0.5;30
28.12.2015;09:35:00;1667;1.3;32
28.12.2015;10:05:00;2133;2.2;34
28.12.2015;10:35:00;5160;4.0;38
28.12.2015;11:05:00;8796;7.7;38
28.12.2015;11:35:00;11706;12.9;35
28.12.2015;12:05:00;14953;19.7;35
28.12.2015;12:35:00;17790;28.1;36
28.12.2015;13:05:00;19480;37.5;35
28.12.2015;13:35:00;21374;47.9;35
28.12.2015;14:05:00;20861;58.5;35
28.12.2015;14:35:00;19467;68.5;38
28.12.2015;15:05:00;15772;77.5;35
28.12.2015;15:35:00;9096;82.9;38
28.12.2015;16:05:00;981;85.0;38
28.12.2015;16:35:00;269;85.3;38
29.12.2015;08:05:00;15;0;26
29.12.2015;08:35:00;498;0.1;29
29.12.2015;08:55:00;1571;0.4;30
29.12.2015;09:05:00;1847;0.7;31
29.12.2015;09:35:00;4306;2.2;34
29.12.2015;10:05:00;4810;4.7;35
29.12.2015;10:35:00;5413;6.9;36
29.12.2015;11:05:00;8893;10.6;37
29.12.2015;11:35:00;11989;16.1;38
29.12.2015;12:05:00;14822;22.9;38
29.12.2015;12:35:00;17412;31.0;36
29.12.2015;13:05:00;19018;40.3;38
29.12.2015;13:35:00;21322;50.5;36
29.12.2015;14:05:00;16777;60.7;36
29.12.2015;14:35:00;14431;68.4;36
29.12.2015;15:05:00;14046;75.9;37
29.12.2015;15:35:00;4295;79.1;36
29.12.2015;16:05:00;2581;80.8;35
29.12.2015;16:35:00;622;81.6;37
30.12.2015;08:05:00;4;0;25
30.12.2015;08:35:00;368;0;28
30.12.2015;09:05:00;1085;0.4;30
30.12.2015;09:35:00;2058;1.2;31
30.12.2015;10:05:00;2784;2.6;35
30.12.2015;10:35:00;3252;4.0;37
30.12.2015;11:05:00;3163;5.6;37
30.12.2015;11:35:00;4663;7.7;37
30.12.2015;12:05:00;5578;10.4;35
30.12.2015;12:35:00;4714;12.9;37
30.12.2015;13:05:00;4979;15.4;38
30.12.2015;13:35:00;3582;17.3;38
30.12.2015;14:05:00;3439;19.3;37
30.12.2015;14:35:00;2652;20.8;35
30.12.2015;15:05:00;2126;22.0;38
30.12.2015;15:35:00;1301;22.8;39
30.12.2015;16:05:00;404;23.2;39
30.12.2015;16:35:00;18;23.3;37
31.12.2015;08:35:00;293;0;28
31.12.2015;09:05:00;539;0.2;30
31.12.2015;09:35:00;827;0.6;31
31.12.2015;10:05:00;525;0.9;32
31.12.2015;10:35:00;963;1.3;33
31.12.2015;11:05:00;1777;2.0;35
31.12.2015;11:35:00;2387;2.9;37
31.12.2015;12:05:00;3520;4.5;34
31.12.2015;12:35:00;1856;6.2;39
31.12.2015;13:05:00;1964;7.2;39
31.12.2015;13:35:00;2607;8.7;38
31.12.2015;14:05:00;2201;9.9;34
31.12.2015;14:35:00;2190;10.8;37
31.12.2015;15:05:00;2885;12.1;36
31.12.2015;15:35:00;1900;13.7;39
31.12.2015;16:05:00;756;14.2;39
01.01.2016;08:05:00;4;0;26
01.01.2016;08:35:00;257;0;29
01.01.2016;09:05:00;739;0.3;30
01.01.2016;09:35:00;1100;0.8;32
01.01.2016;10:05:00;1519;1.4;33
01.01.2016;10:35:00;2249;2.4;35
01.01.2016;11:05:00;5796;4.5;34
01.01.2016;11:35:00;5196;9.0;36
01.01.2016;12:05:00;3245;11.7;38
01.01.2016;12:35:00;3608;13.1;38
01.01.2016;13:05:00;3238;14.6;38
01.01.2016;13:35:00;3271;16.5;37
01.01.2016;14:05:00;2467;17.9;34
01.01.2016;14:35:00;1895;18.9;37
01.01.2016;15:05:00;1229;19.7;38
01.01.2016;15:35:00;545;20.1;38
01.01.2016;16:05:00;287;20.3;38
01.01.2016;16:35:00;0;20.4;35
